Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91568
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89123
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98202
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,54.25
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,54.25
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.25
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,56.88
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,57.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.88
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,96.38
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,135.38
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,135.88
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,177.12
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.69
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92007
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80179
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94873
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Min),A,77.25
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Max),A,78.75
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Min),A,27.88
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Max),A,28.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Min),A,83.12
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Max),A,83.25
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.25
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-156.81
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-98.75
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10814
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05309
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3492
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-75.25
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.19
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.35183
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.16698
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.488
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.69
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97787
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88571
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92236
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,95.88
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,97.25
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.38
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,59.88
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.25
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.12
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,172.38
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,175.25
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,79.75
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,143.12
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,143.5
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93164
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89935
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92084
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Min),A,83.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Max),A,83.38
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.25
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Min),A,38.75
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Max),A,38.75
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.75
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.38
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.75
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-143.81
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01561
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15145
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30452
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.31
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-64.94
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.5
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19298
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22829
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65264
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.56
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95593
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89133
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93497
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,68.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,68.25
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,57.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,63.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.62
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,66.38
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,66.88
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.62
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,151.25
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,151.38
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,95.75
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,139.88
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,140.25
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9404
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96292
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9089
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Min),A,84.25
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Max),A,84.5
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.25
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Min),A,67.75
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Max),A,67.88
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.75
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Min),A,63.38
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Max),A,63.38
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.38
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-63.37
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.56
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10176
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.0645
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22722
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-58.25
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.19
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12111
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40826
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55926
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95819
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94385
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94778
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,71.25
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,72.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,67.88
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,74.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,74.25
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,155.62
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,156.12
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,135.62
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,141.88
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94275
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89792
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85394
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Min),A,81.88
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Max),A,82.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Min),A,39.0
