Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Max),A,39.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Min),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Max),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-99.62
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,176.13
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.31
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11318
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0956
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.18428
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-69.94
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.06
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18569
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33373
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61193
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91305
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95377
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93494
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,53.25
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,53.25
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.25
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,75.38
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,65.62
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,135.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,113.88
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,114.25
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,118.25
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.88
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95349
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85943
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81918
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Min),A,88.25
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Max),A,88.62
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Min),A,31.88
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Max),A,32.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Max),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.88
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-152.5
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.06
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.2275
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06343
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.07161
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.81
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,12.31
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,30.63
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1256
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28417
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45916
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.38
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91495
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91705
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95257
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,54.62
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.25
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.75
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.5
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,73.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.88
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,148.62
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,89.38
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,89.88
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,123.88
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93066
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93066
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92679
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Min),A,77.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Max),A,77.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Min),A,41.25
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Max),A,41.38
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.38
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Max),A,75.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.13
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-122.25
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.19
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11934
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07472
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25676
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.5
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.06
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16912
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25728
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44182
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.38
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.69
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9476
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86111
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93805
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,63.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,63.25
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.38
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,67.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,140.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,140.25
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,94.75
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,139.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9314
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91009
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98022
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Min),A,70.88
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Max),A,71.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.88
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Min),A,33.5
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Max),A,33.62
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Min),A,147.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Max),A,147.12
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.94
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.94
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.21376
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12798
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.4995
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,27.38
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08354
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18737
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67315
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92117
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9126
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95489
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,51.5
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,51.75
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.62
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,66.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.12
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.12
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,76.75
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,77.38
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
