Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,122.38
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,122.75
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,223.5
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,224.38
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89432
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88077
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94299
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Min),A,60.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Min),A,30.62
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Max),A,31.62
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Min),A,93.88
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.56
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-121.38
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.94
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03307
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13408
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.303
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,15.69
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.75
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.19
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17919
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.14525
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52499
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.25
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89062
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83511
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90887
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,43.75
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,48.38
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,48.62
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.25
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,79.88
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,146.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,146.62
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94144
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94711
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93985
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Min),A,79.38
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Max),A,79.38
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.38
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Min),A,45.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Max),A,45.75
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.38
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Min),A,91.12
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Max),A,91.62
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.38
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.75
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08504
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04512
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30822
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-82.37
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,49.75
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.63
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0389
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.08574
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55273
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.19
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.94
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8714
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83102
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94693
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,41.75
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,41.75
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,42.88
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,43.12
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,72.62
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,72.75
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,120.75
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,88.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,164.62
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86767
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93085
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89297
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Min),A,42.88
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Max),A,42.88
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.88
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Min),A,66.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Max),A,66.25
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.12
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.56
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-97.44
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.21657
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02776
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17855
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-60.56
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.25
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.12
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17449
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.11495
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.41079
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.75
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95856
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90103
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88257
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,82.38
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,48.88
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.62
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,49.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.88
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,138.75
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,91.62
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,96.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.94
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90008
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8775
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91983
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Min),A,31.5
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Max),A,31.62
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.62
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Min),A,77.75
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.88
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,131.25
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-95.5
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.87
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.08147
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06648
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19631
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.38
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,34.75
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.81
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
