Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18343
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.0605
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.32247
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.81
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94562
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90048
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89343
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,64.75
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,65.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,51.62
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,51.88
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.75
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,48.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,48.25
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.12
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,129.62
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,129.75
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,125.88
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,125.88
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.19
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.5
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87243
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93909
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88009
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Min),A,59.88
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Max),A,62.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Min),A,44.38
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Min),A,67.5
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Max),A,67.5
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-96.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,168.94
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.56
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08251
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15291
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1303
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,172.25
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.69
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,34.81
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00883
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.10744
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43087
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.31
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.75
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85126
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80316
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93509
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,43.75
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.75
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.75
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,56.62
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,56.88
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.75
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,124.12
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.75
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88095
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92099
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81827
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Min),A,61.62
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Max),A,61.75
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.75
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Min),A,38.5
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Max),A,38.62
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Min),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Max),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-91.81
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-104.81
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.88
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06261
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10121
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09404
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.75
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.44
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.94
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02583
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28457
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45562
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.75
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.94
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94879
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86636
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83185
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,55.25
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,60.25
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,50.25
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,50.38
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.38
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.62
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.12
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,116.62
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,94.12
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93887
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94836
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86886
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Max),A,86.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Min),A,42.75
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Max),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Min),A,56.62
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Max),A,56.62
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.62
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.75
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,77.19
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.82
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10439
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.09172
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17201
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.31
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01347
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26638
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50729
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-38.75
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.19
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.25
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.70922
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9032
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87048
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.5
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.5
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,58.88
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,44.75
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,114.38
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,114.38
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,102.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,101.62
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.12
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86639
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95688
945035,Stourhead Gate Westcroft,2024-01-26T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85208
