Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.38
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,35.62
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,35.75
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.75
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,34.38
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,34.5
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,98.75
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,71.62
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92447
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91022
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90262
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Min),A,69.62
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Min),A,34.12
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Max),A,34.25
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.25
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Min),A,64.12
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Max),A,64.62
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-125.25
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17128
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18614
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1577
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.5
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.25
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06993
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.15633
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47613
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.62
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.69
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.87
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83059
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82184
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.7832
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,39.25
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,39.38
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.25
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,41.62
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,41.75
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.75
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,31.62
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,32.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.75
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,119.12
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,95.75
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.93
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90555
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81064
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82583
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Min),A,62.38
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Max),A,62.5
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.38
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Min),A,24.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Max),A,24.25
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Min),A,49.5
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Max),A,49.75
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.62
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,59.37
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-136.44
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13124
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0215
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14629
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,19.94
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.19
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0652
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.13036
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43783
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.38
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.81
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.06
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84393
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81567
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82391
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.62
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.88
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.75
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,38.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,38.25
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.38
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,35.5
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.38
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,100.75
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,85.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.81
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.69
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89892
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90954
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80639
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Min),A,33.75
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Max),A,33.88
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Min),A,45.25
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Max),A,45.38
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.38
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,39.19
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-137.31
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-76.94
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1899
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07335
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.0338
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.5
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.25
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1603
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19533
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4598
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.81
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.94
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.62
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9082
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86267
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88971
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,50.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,50.12
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,45.62
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,46.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.75
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,44.25
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.38
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,79.75
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93939
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86264
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91238
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Min),A,71.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Max),A,71.25
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.12
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Min),A,26.38
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Max),A,26.38
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.38
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Min),A,70.88
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Max),A,71.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-157.75
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.38
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13503
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06389
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24266
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
