Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.37
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.25
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.82
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09496
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.11238
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45312
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.25
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.69
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90869
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88791
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8544
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,45.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,51.12
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,51.5
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.25
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.25
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,42.5
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.38
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,116.12
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,113.38
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87631
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91467
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9299
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Min),A,52.88
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Max),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Min),A,32.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Max),A,32.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Min),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Max),A,75.38
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-64.07
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.38
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01332
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01115
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30581
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,29.06
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.81
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08705
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.08025
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.36522
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.81
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.69
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.38
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89123
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8847
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85876
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,43.62
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,43.75
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.62
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,50.75
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,51.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.88
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,43.88
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,44.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,83.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,119.12
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90445
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91257
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93231
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Max),A,61.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Min),A,33.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Max),A,33.38
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Min),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Max),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-127.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17574
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21672
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26815
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.69
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.5
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,43.38
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01836
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26329
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.30523
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-40.44
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.75
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.62
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.69735
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87341
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84219
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,27.62
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,27.75
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.75
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,51.12
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,51.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,39.12
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,42.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,84.38
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,113.88
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,117.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95688
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90237
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91647
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Min),A,90.62
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Max),A,90.75
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.62
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Min),A,32.62
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Max),A,32.75
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.62
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Max),A,74.25
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.5
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-89.31
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18911
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11156
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38705
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.94
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.88
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.31
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20479
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27309
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.28927
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.06
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92975
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88498
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82751
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.12
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,56.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,41.38
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.62
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,149.75
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.62
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,88.75
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,115.12
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
