Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.38
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.44
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95029
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8468
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91162
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Min),A,88.75
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Max),A,88.88
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.88
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Min),A,26.38
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Max),A,26.38
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.38
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Min),A,73.5
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.62
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-125.69
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.43
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11595
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04656
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31002
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.69
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.31579
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28084
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51977
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.38
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.63
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96332
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90393
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81476
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,83.38
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,83.38
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.38
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,60.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.12
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,39.75
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.75
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,172.25
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,172.25
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,86.5
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.19
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.63
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87445
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79715
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92078
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Min),A,56.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Max),A,56.62
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.62
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Min),A,23.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Max),A,23.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Min),A,78.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Max),A,78.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.75
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-103.19
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.75
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00905
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10866
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3261
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.06
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.37
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24233
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.08113
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52059
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.62
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.62
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97852
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8584
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85324
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,104.38
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,112.75
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,52.88
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,52.88
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.88
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.62
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,43.75
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.62
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,167.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,76.38
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.81
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.62
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85232
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90579
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9306
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Min),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Max),A,52.75
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.62
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Min),A,35.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Max),A,35.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Min),A,78.38
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Max),A,79.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.88
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,61.87
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-103.5
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.25
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0316
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13326
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3453
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-60.56
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-73.44
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,30.69
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27541
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.10249
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.41598
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.81
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99127
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87124
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83761
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,143.5
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,143.88
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,143.75
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,54.25
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.38
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,40.25
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,41.12
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,192.75
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,193.25
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,88.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,89.25
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,118.25
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,119.75
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90268
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88827
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93869
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Min),A,60.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Min),A,32.75
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Max),A,32.88
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.88
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Min),A,87.88
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Max),A,88.25
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-109.75
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08473
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08598
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29509
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-64.31
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.88
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.33825
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2015
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.39925
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.88
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.44
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
