Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99036
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91571
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87759
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,146.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,146.25
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,146.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,59.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,59.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,44.62
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.75
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,204.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,204.38
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,132.38
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.94
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.5
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85696
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89926
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94794
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Min),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Max),A,53.25
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Min),A,33.25
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Max),A,33.38
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Min),A,95.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Max),A,95.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-97.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-110.31
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.75
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05254
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00484
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33382
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.94
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.75
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.37
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.29183
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31206
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.40554
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.06
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.75
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98303
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87073
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86612
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,117.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,117.5
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.25
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,51.38
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,51.5
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.38
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,44.62
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,167.88
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,168.25
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,139.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.19
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8381
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90469
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94122
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Max),A,52.25
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.25
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Min),A,33.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Max),A,33.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Min),A,89.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Max),A,89.38
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.25
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-149.88
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.13
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06941
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.24227
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37646
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.19
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.63
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,49.06
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.2466
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18941
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.25597
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.88
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.75
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98093
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90014
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87515
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,116.25
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,116.5
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.38
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,59.38
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.38
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,44.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,44.38
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.25
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,165.88
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,166.12
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,133.38
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.44
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8439
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77588
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95007
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Min),A,54.5
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Max),A,54.5
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Min),A,23.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Max),A,23.25
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.25
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Min),A,88.75
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Max),A,90.75
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-145.81
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-121.25
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,24.06
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02696
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16551
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38393
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.43
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.06
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07314
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18102
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.40526
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.38
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97906
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92328
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84494
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,111.38
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,111.5
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,68.75
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,68.88
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.75
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,41.38
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.5
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,163.62
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,163.62
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,91.38
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,129.25
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,133.62
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.44
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.37
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82092
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80017
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94299
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Min),A,52.62
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Max),A,52.75
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.75
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Min),A,23.88
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Max),A,24.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Min),A,74.75
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.75
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,99.94
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-98.75
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.25
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.12044
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03551
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31698
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
