Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,16.44
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.13
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15053
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34334
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44521
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.19
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97687
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95032
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87359
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,96.12
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,96.25
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.12
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.38
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.25
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,45.25
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,45.5
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.38
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,146.38
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,101.38
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,120.12
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.81
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.63
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86575
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79748
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9646
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Max),A,57.38
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.38
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Min),A,24.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Max),A,24.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Min),A,101.62
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Max),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.75
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.44
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-136.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07356
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09783
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32009
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.88
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.37
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14965
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37707
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55734
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.62
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97607
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95917
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90674
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,91.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,92.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.88
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,88.75
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,89.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.88
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,53.25
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,146.88
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,147.88
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,154.38
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,154.75
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.75
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83087
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90347
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96078
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (Min),A,52.62
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (Max),A,52.75
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.62
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (Min),A,32.75
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (Max),A,33.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.88
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (Min),A,102.38
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (Max),A,102.75
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.62
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-153.06
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.25
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15456
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.29345
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3351
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.19
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,32.56
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20818
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38051
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.35341
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.94
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97824
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95233
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84094
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,94.88
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,95.38
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,40.75
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,40.88
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.88
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,145.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,145.62
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,142.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,142.5
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.25
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84009
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88711
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96698
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (Min),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (Max),A,52.62
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (Min),A,32.25
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (Max),A,32.38
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.38
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (Min),A,105.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (Max),A,105.25
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.12
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-148.75
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-125.56
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01921
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10729
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25158
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.75
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.31
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13231
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35692
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.41549
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97433
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95795
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9407
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,93.38
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,93.38
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.38
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,89.38
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,63.62
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,64.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.75
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,143.88
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,144.0
