Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,121.5
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,121.5
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,168.88
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,169.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.56
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86691
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88995
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96207
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (Min),A,58.62
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (Max),A,58.75
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.62
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (Min),A,33.75
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (Max),A,33.75
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.75
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (Min),A,103.88
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (Max),A,104.5
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-127.13
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16475
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.27477
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33025
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.5
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,17.69
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.5
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1501
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25676
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53451
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9736
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95599
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89282
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,94.25
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.25
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,89.12
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,89.38
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.25
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,49.88
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,49.88
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.88
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,151.38
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,151.5
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,153.88
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.841
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83529
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97293
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (Min),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (Max),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (Min),A,115.25
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (Max),A,115.38
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.25
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,45.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-139.69
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0663
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21654
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46575
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.94
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.62
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.13
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18529
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2311
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47268
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97894
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93619
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91611
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,104.75
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,105.75
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.12
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,73.75
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,54.75
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.88
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,156.12
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,157.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,98.25
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,98.75
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,169.5
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.69
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83066
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85235
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96857
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Max),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Min),A,28.75
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Max),A,28.75
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.75
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Min),A,115.88
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Max),A,115.88
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.88
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,57.44
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-131.06
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.20143
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20891
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.47262
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.56
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.31
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,33.06
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19521
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32424
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.42712
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.19
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97098
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9469
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87878
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,94.38
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,94.88
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.62
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.75
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.75
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.75
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,49.38
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.62
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,145.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,107.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,164.38
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,164.62
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.56
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83166
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79675
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96707
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Max),A,52.25
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Min),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Max),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Min),A,116.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Max),A,116.62
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.62
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,160.75
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-104.43
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.0342
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08064
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29525
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-79.44
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.44
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13545
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24675
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.36165
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
