Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9736
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93985
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90988
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,95.38
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,95.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,72.75
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,72.88
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.75
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,55.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.25
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,145.38
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,97.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,97.62
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,171.62
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,174.25
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.31
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85248
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83716
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95663
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Min),A,52.25
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Max),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.38
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Min),A,25.38
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Max),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.38
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Min),A,109.5
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Max),A,109.75
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.62
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-72.75
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-134.87
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03526
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.29845
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.51006
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.5
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.44
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.12
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.28994
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35039
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4725
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.69
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98154
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94818
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89847
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,104.88
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,105.12
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,78.25
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,78.38
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.25
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,51.12
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,51.25
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.25
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,154.88
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,155.38
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,102.88
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,160.38
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,160.5
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90069
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89206
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95523
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Min),A,61.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Max),A,61.25
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.12
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Min),A,32.75
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Max),A,32.88
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.75
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Min),A,106.38
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Max),A,106.5
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-106.19
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.81
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.01909
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.19701
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3821
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-69.19
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.56
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11888
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30605
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55257
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96683
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93545
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94382
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,82.75
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,82.88
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.75
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,72.25
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,73.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,67.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,67.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,143.25
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,105.62
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,173.62
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88852
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93017
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96292
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Min),A,63.38
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Max),A,63.62
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Min),A,37.88
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Max),A,37.88
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.88
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Min),A,114.25
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Max),A,114.5
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.38
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.06
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-137.31
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10448
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.28377
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28707
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-72.75
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.25
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.88
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08815
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22316
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46755
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96622
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94656
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92233
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.25
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,82.62
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,84.5
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.25
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,58.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,58.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,147.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,149.38
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,120.5
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,122.38
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,172.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,172.25
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.62
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86896
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83734
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96725
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Min),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Min),A,26.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Max),A,26.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Min),A,125.75
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Max),A,125.88
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.75
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,68.88
