Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-148.62
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.00783
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.3322
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.394
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.81
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.25
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17925
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21456
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.42168
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96249
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93872
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87881
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,85.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,85.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,75.62
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,75.75
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.75
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,48.75
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,48.75
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.75
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,146.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,146.25
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,173.5
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,173.88
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.69
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9053
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80108
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Min),A,69.62
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.75
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Min),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Max),A,25.62
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Min),A,124.88
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Max),A,126.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,109.5
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-120.94
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11046
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18166
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.34862
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.12
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.19
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22942
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26809
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58202
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.31
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95871
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90402
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95407
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,78.38
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,78.38
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.38
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.5
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.5
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,79.25
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,79.38
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.25
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,147.5
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,148.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,204.25
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,205.25
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.88
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91382
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82562
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9599
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Min),A,70.5
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Min),A,26.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Max),A,26.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Min),A,111.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Max),A,111.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.75
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.93
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.23241
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10069
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38964
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,137.56
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.19
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.44
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09276
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20797
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51308
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97348
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94217
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96204
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,92.75
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,92.75
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.75
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.5
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,84.75
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,84.88
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.88
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,162.75
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,106.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,195.88
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91019
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93005
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95364
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (Min),A,70.38
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (Max),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (Min),A,38.38
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (Max),A,38.38
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.38
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (Min),A,98.38
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (Max),A,98.62
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.81
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-178.56
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00047
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.1042
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37792
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.25
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.12
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.19
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07903
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23919
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58853
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96973
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91669
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95398
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,86.5
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.62
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,69.62
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,69.75
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.75
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
