Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,156.62
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,108.25
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,179.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.88
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8721
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91357
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96481
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (Min),A,35.88
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (Max),A,35.88
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (Min),A,117.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (Max),A,117.25
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.12
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-93.25
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-105.19
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04018
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09786
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35344
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-88.69
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.06
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.05916
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33455
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51351
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.31
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97436
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90152
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96979
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,99.12
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,99.12
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.12
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,62.5
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,62.62
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.62
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,94.38
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,94.5
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,156.88
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,157.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,98.5
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,211.62
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,211.88
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.75
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88263
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91696
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9675
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (Max),A,61.25
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.12
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (Min),A,37.38
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (Max),A,37.38
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.38
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (Min),A,119.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (Max),A,119.12
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.12
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-71.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-104.63
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.75
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09166
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14473
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38936
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.94
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.69
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15663
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20232
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61547
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.62
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97519
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87167
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97937
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,97.62
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,98.38
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.88
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,56.38
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,56.62
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,111.38
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,111.38
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.38
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,157.88
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,93.88
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,230.5
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,230.62
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93515
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94037
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95297
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (Min),A,79.5
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (Max),A,79.62
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (Min),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (Max),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (Max),A,104.5
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.38
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-71.31
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-129.69
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.81
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.02687
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16258
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.34844
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.5
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.75
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.06
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1668
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20089
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57003
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.44
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97696
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82748
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96985
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,105.62
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,105.62
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.62
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,46.38
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,46.5
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.38
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,93.62
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,93.88
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.75
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,184.62
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,184.75
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,90.62
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,198.12
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,198.25
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.69
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91312
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82528
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93951
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Min),A,68.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Max),A,68.38
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.12
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Min),A,28.25
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Max),A,36.38
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.25
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Min),A,86.5
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Max),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.88
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,175.25
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-85.44
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.07427
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15026
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33559
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.56
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-67.44
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.88
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15239
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.03362
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48449
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
