Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.82
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.81
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9649
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84585
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89599
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,82.38
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,82.88
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,49.38
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,49.5
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,51.62
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,51.88
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.88
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,149.88
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,150.5
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,138.12
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,139.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96716
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93008
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9472
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Min),A,115.12
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Max),A,115.25
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.25
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Min),A,46.62
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Max),A,46.75
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.62
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Min),A,92.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Max),A,96.5
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.25
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.25
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-55.13
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.00774
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12184
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21929
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.56
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.75
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21007
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.08119
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52813
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.12
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92993
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87741
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91348
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,62.38
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,62.62
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,54.88
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,58.5
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,66.5
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,66.88
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.75
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,177.38
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,177.5
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,105.12
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,162.88
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94446
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9483
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91876
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Min),A,96.38
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Min),A,53.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Max),A,53.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Min),A,77.5
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Max),A,77.75
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.75
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.31
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.75
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-68.75
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18294
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07454
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1064
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.62
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.25
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.56
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.23622
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.1834
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57363
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.94
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93573
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85183
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89453
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,66.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,55.75
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,56.5
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,62.62
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,162.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,108.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,135.88
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,140.12
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92428
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94247
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92136
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Min),A,81.75
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Max),A,81.75
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.75
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Min),A,46.75
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Max),A,46.75
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Max),A,86.25
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.12
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,64.87
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-118.75
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-65.31
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1021
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01878
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16619
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.81
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.93
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07103
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27083
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46062
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.69
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.88
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.38
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90042
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8537
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86563
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.38
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.38
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.38
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,57.12
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,57.5
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.25
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,50.88
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,51.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,134.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,134.12
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,103.38
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,103.75
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,136.62
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.5
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94708
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9285
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89191
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
