Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Max),A,96.75
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.75
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Min),A,47.38
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Max),A,47.62
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Min),A,71.75
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Max),A,79.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-111.69
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07848
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0663
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19887
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-60.56
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-63.07
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.37
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15715
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.16909
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52343
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96655
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87137
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82495
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.25
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.38
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.25
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,58.5
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,45.5
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,46.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.88
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,180.88
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,181.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,124.75
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95373
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96237
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90762
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Min),A,105.62
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Max),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Min),A,63.25
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Max),A,64.25
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.75
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Min),A,83.38
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Max),A,83.88
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.62
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-97.06
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-142.56
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-73.12
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04076
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12975
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.11107
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.5
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.19
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21865
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28478
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.42184
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.56
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94452
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92724
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86944
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,65.25
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,65.25
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.25
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,71.38
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.25
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,50.62
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,50.88
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.75
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,171.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,171.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,134.12
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,134.5
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94897
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95654
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89316
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Max),A,104.38
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Min),A,54.5
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Max),A,55.12
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.75
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Min),A,74.38
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Max),A,79.38
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-125.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02486
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05559
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.11543
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.75
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.25
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.75
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11574
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32006
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46203
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93796
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92963
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88363
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,65.38
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,72.62
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.75
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,53.88
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,169.62
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,169.88
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,127.62
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,128.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,133.25
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93762
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94809
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93872
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Min),A,106.62
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Max),A,107.75
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.38
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Min),A,51.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Max),A,51.38
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.25
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Min),A,102.12
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Max),A,102.62
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.37
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.87
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.19
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13085
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10585
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28566
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.69
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.81
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.94
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20293
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34264
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60827
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.88
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.69
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94137
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92035
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91934
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,77.12
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,77.25
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.25
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,64.5
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.25
