Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,63.38
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,183.75
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,185.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,115.38
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,115.62
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,165.62
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.69
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90964
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91815
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90069
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Min),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Min),A,40.38
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Max),A,41.88
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.38
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Min),A,79.5
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Max),A,79.75
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.62
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,38.37
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.38
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.38
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22139
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00505
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29165
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.19
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00896
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30254
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5855
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91528
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91733
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93671
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,63.88
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,70.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,78.25
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,150.5
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,150.88
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,110.38
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,111.62
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,157.5
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.38
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90887
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94925
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94958
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (Min),A,85.25
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (Max),A,86.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.62
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (Min),A,110.62
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (Max),A,114.88
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,90.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.5
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.049
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12218
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29146
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,102.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.63
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08522
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34874
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54479
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.31
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91717
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88595
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94119
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,63.5
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,63.62
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.62
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,58.38
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,58.62
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,148.88
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,149.5
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,111.75
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,111.88
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,188.88
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,193.12
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94296
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95758
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93045
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (Min),A,104.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (Max),A,104.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (Min),A,59.62
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (Max),A,59.88
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.75
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (Min),A,97.5
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (Max),A,97.75
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.62
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.94
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.94
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.19
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13503
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20369
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17214
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-79.93
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,33.19
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.38
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15261
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30809
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62573
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9494
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93942
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93359
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,83.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,83.25
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,81.25
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,81.5
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.38
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,73.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.38
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.38
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,187.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,187.25
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,170.62
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,172.12
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92108
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96335
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93787
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (Min),A,89.62
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (Max),A,90.12
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (Min),A,63.12
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (Max),A,63.38
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.25
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (Min),A,96.25
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (Max),A,98.88
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.38
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-80.56
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-101.19
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00859
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08489
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27279
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.87
