Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.75
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13436
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33034
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64416
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94379
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94076
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9505
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,77.5
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,77.62
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,86.25
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.38
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,92.38
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,92.62
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,167.12
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,167.62
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,149.75
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,188.75
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,191.5
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95697
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96735
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9505
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Min),A,108.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Max),A,108.38
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Max),A,65.62
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.38
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Min),A,108.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Max),A,108.38
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.81
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-89.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.19
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1332
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02492
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25832
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19976
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.17522
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57284
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93521
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91431
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94485
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,72.38
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,84.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,180.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,180.38
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,134.75
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,136.25
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,192.5
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.87
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93042
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93176
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94122
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Min),A,91.38
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Max),A,92.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.75
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Min),A,45.88
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Max),A,46.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.88
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Min),A,96.88
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Max),A,97.25
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.12
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-133.37
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-123.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.69
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07366
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01909
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14977
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.38
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.63
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13103
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29152
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61593
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.44
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93664
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85702
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93701
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.62
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.12
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,76.12
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,77.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,164.62
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,165.38
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,173.38
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,173.88
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94116
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91788
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94516
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Min),A,99.5
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Max),A,99.62
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.62
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Min),A,42.75
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Max),A,43.12
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.88
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Min),A,100.62
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Max),A,100.75
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.62
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-54.63
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.19
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.62
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08968
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04662
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24373
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-69.19
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.63
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.05336
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35482
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69845
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.75
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92389
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90988
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94449
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,79.25
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,81.5
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.88
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,169.38
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,169.5
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,117.25
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,179.88
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,182.25
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
