Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95932
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95615
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92282
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Min),A,108.88
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Max),A,109.12
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Max),A,59.5
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.25
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Min),A,86.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Max),A,86.5
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.25
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-79.69
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-99.44
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.5
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1274
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.06172
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23998
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.75
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.44
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.81
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12227
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36965
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59329
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.923
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88269
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94214
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,63.75
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,63.88
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.88
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,61.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,63.5
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,82.62
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,83.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.88
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,172.5
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,172.75
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,119.88
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,122.25
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,168.75
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,169.25
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97162
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96008
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93805
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Min),A,134.38
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Max),A,134.75
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,134.5
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Max),A,64.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Min),A,96.75
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Max),A,96.75
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.75
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.69
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-107.5
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.37
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15032
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01866
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.18563
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-58.63
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.69
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16497
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41738
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72244
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89401
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93387
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93024
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,58.25
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.25
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,80.75
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,191.5
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,192.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,144.38
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,144.62
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,173.25
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96191
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93158
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94037
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Min),A,129.25
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Max),A,129.5
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.38
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Min),A,47.62
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Max),A,47.62
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.62
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Min),A,93.88
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Max),A,93.88
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.88
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.06
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.94
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16179
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05647
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37554
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.69
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.75
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14101
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31072
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65902
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92923
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9476
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95071
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,89.75
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,90.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,92.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,94.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,203.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,203.38
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,137.38
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,137.75
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,186.12
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,188.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97165
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9635
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92581
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Min),A,140.88
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Max),A,146.5
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,142.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Min),A,63.75
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Max),A,63.88
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.75
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Min),A,83.88
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.81
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.69
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.25
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18831
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03874
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20928
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.81
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.56
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.88
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15422
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38732
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5848
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9122
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9295
