Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94852
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,66.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,66.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,79.62
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,80.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.88
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,85.5
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,85.88
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.62
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,206.25
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,211.75
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,143.25
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,144.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9714
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97678
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92947
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Min),A,140.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Max),A,140.38
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Min),A,76.5
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Max),A,76.75
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.62
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Min),A,88.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Max),A,88.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-101.81
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.75
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17452
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.0277
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33602
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-79.87
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.37
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.69
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10256
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36303
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64288
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.62
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88809
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91803
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94577
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,75.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,196.75
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,197.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,150.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,151.38
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,163.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,163.25
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95355
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9856
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93899
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Min),A,115.88
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Max),A,116.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.88
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Min),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Max),A,105.88
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Max),A,87.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.88
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-77.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08232
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07362
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26812
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.06
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,30.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09029
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37374
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60418
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.5
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87152
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91025
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94549
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.25
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,74.88
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,76.88
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,81.5
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,167.25
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,167.5
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,179.38
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,181.25
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,168.5
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,169.88
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96728
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96994
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93857
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Min),A,130.38
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Max),A,130.75
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.5
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Min),A,69.38
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Min),A,93.88
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.12
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-120.81
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.81
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.23622
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08507
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27672
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.75
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.88
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13616
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26802
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61474
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88043
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93173
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94665
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,55.62
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,84.12
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.25
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,80.25
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,80.38
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.38
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,184.5
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,185.25
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,153.38
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,158.62
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,174.25
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,174.75
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97522
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96417
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93933
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Min),A,159.5
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Max),A,163.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,161.88
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Min),A,66.12
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.25
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Max),A,97.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.75
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-90.56
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.87
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.24605
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01738
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30974
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
