Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-72.25
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.62
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1339
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.49773
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56988
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92526
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96161
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92914
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,69.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,105.38
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,76.5
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,227.62
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,231.38
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,172.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,177.12
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,173.25
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97549
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94562
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96732
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Min),A,159.25
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Max),A,159.38
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,159.38
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Min),A,55.25
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Max),A,55.5
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Min),A,102.38
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Max),A,110.88
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.12
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.69
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-162.75
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.94
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.21276
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08504
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37679
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.5
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-56.56
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.62
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17739
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20504
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67474
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93503
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91171
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96036
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,71.88
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,71.75
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,72.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.88
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,95.88
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,96.12
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,230.75
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,231.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,127.38
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,198.62
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,206.75
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97986
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9566
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94809
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Min),A,164.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Max),A,164.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,164.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Min),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Min),A,98.75
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Max),A,99.25
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-87.19
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19197
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00645
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.34896
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.56
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20827
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33349
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67065
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90903
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91769
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97311
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,60.25
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,60.38
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.25
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,74.38
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,122.5
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,122.88
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.62
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,223.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,223.38
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,131.88
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,221.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,221.88
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97601
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96173
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94726
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Min),A,151.75
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Max),A,152.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,151.88
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Max),A,60.88
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Min),A,91.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Max),A,91.12
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.12
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.19
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-98.5
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.38
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.24099
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02922
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25115
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.06
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.25
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.81
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.2311
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24913
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58676
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9238
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92056
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95084
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,69.12
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.25
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,77.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,77.5
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.25
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,93.75
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,94.12
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,220.38
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,220.5
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,137.75
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
