Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,184.88
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,185.25
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97494
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94961
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97556
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Min),A,149.62
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Max),A,151.38
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,150.88
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Min),A,55.88
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Max),A,56.25
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Min),A,155.75
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Max),A,156.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,155.88
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,31.5
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-87.57
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11424
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0544
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36846
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,65.25
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.75
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.69
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12758
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32006
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56728
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94818
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90399
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95944
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,84.25
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.38
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,69.5
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.38
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,99.38
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,100.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.62
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,233.88
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,235.62
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,255.25
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,256.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96326
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97266
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97992
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Min),A,127.5
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Max),A,132.25
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,129.5
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Min),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Max),A,70.25
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.25
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Min),A,155.88
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Max),A,159.38
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,156.62
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.19
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-131.63
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.2408
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16826
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.49078
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.94
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10552
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53841
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49071
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94046
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96411
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93585
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.88
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,112.62
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,112.88
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.75
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,78.5
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.25
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,200.5
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,205.12
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,182.88
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,183.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,233.5
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,237.38
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9603
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97095
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98041
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Min),A,124.25
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Max),A,124.5
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.38
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Min),A,77.75
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.75
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Min),A,158.5
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Max),A,158.88
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.88
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-162.88
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1519
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18132
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33483
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-87.81
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.56
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11824
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42901
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94995
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94812
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94903
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,73.38
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,89.12
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.25
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,89.38
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,89.88
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.62
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,197.62
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,197.88
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,166.88
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,167.25
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,248.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,248.38
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96555
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97516
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97363
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Min),A,145.62
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Max),A,150.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,147.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Min),A,84.75
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Max),A,85.75
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.12
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Min),A,153.12
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Max),A,153.25
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.12
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-98.19
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16823
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09276
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33996
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.5
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.5
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00703
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23375
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5884
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
