Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9238
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91116
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95236
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,66.88
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,67.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.88
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,64.88
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,67.75
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,89.5
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,89.75
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.62
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,212.38
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,216.62
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,149.38
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,151.75
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,242.5
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,242.88
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96555
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97241
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94717
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Min),A,123.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Max),A,129.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,126.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Min),A,81.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Max),A,81.25
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Min),A,104.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Max),A,104.62
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.38
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.87
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-82.87
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17754
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04714
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23214
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.5
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.88
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,35.44
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21077
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28188
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5877
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95581
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94687
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94717
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.75
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,88.88
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,89.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.88
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,90.88
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,91.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,209.75
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,215.88
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,169.88
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,170.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,195.62
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97327
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98349
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98184
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Min),A,145.25
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,145.38
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Min),A,95.62
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Max),A,95.62
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.62
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Min),A,175.75
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Max),A,176.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,175.88
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.44
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.06
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.82
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17379
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17772
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29216
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-117.81
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.13
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00044
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36352
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67474
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87915
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96884
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9516
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.5
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,102.25
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,102.38
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,98.62
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,98.75
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.75
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,199.38
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,199.5
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,197.75
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,197.88
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,274.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,274.38
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96878
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98273
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.974
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Min),A,126.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Max),A,143.88
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,135.75
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Min),A,90.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Max),A,91.12
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.62
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Min),A,145.38
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Max),A,146.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.62
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-56.37
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-127.5
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.94
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17125
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11073
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29149
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.19
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.44
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18553
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34813
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56722
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9512
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92532
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94983
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,89.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,89.5
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.25
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,73.62
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,74.62
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,94.5
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,95.25
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.75
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,215.5
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,232.75
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,162.88
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,165.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,239.75
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,240.5
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96054
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98376
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97321
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Min),A,125.25
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Max),A,126.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,125.75
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Min),A,140.25
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Max),A,141.5
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.75
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.69
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-105.81
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
