Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.75
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18132
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05653
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25978
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.19
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22368
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43996
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54549
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96634
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94943
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96094
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,89.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,95.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,100.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,100.25
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,101.88
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,102.38
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,215.25
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,220.38
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,196.12
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,196.5
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,242.25
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,243.38
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96545
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97516
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9743
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Min),A,132.88
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Max),A,133.38
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.12
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Min),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Max),A,75.5
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.38
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Min),A,141.25
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Max),A,148.38
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.38
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-72.44
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.69
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.21486
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11138
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.4197
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-116.06
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.5
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16228
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45205
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67114
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95062
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95297
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94916
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,78.5
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.38
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,99.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,99.25
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.12
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,90.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,90.5
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.12
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,211.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,211.88
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,174.25
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,174.5
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,231.62
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,238.25
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97391
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95239
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98672
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Min),A,153.38
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Max),A,154.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,153.62
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Min),A,61.88
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Max),A,62.38
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Min),A,185.5
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Max),A,218.25
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,200.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.25
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-122.88
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.12
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06856
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17128
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.65298
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-64.94
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.31
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19335
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28679
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58499
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96567
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96045
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94846
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,90.5
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,90.88
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.62
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,99.38
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,99.62
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.62
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,89.5
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,90.25
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,244.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,244.62
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,161.5
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,162.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,275.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,307.62
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.25
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96359
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96423
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97583
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Min),A,125.25
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Max),A,125.38
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.38
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Min),A,73.12
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Min),A,149.25
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Max),A,149.5
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.38
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.87
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-102.44
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15175
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11183
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.47863
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.62
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.31
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.69
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.23189
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40792
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56493
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9696
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94763
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93735
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,106.62
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,106.88
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.75
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,93.75
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,95.75
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,85.25
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,85.75
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
