Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,232.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,232.25
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,166.88
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,169.12
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,234.25
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,234.5
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96081
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96152
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96817
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Min),A,115.75
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Max),A,116.12
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.88
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Min),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Max),A,75.12
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Min),A,129.75
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Max),A,133.62
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.62
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.75
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.94
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11818
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0587
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28014
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.31
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.19
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17427
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28386
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59271
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9581
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91156
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92099
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,91.12
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,91.88
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.38
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.62
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,75.12
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,75.38
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,206.88
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,208.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,148.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,148.5
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,204.75
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,208.25
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9667
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9841
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9714
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Min),A,126.62
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Max),A,126.88
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,126.75
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Min),A,110.12
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Max),A,110.25
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.12
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Min),A,140.75
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Max),A,152.25
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,42.06
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-98.5
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08479
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11443
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36892
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22319
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36751
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57342
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95007
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90588
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92679
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,85.5
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,85.62
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.62
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,71.38
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,72.38
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.88
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,73.38
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,212.25
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,212.38
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,180.12
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,181.12
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,213.75
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,224.88
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95679
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9769
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99088
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,62.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Min),A,120.25
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Max),A,120.5
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.38
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Min),A,91.5
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Max),A,96.25
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.25
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Min),A,250.62
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Max),A,254.5
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,253.5
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-92.31
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-104.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10478
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.22072
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.57928
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-83.19
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.62
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07924
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2105
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59118
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95438
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95023
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95358
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,87.62
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,88.5
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.25
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,83.12
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.25
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,105.12
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.38
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,208.12
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,208.75
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,174.38
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,176.38
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,355.5
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,359.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97613
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95257
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98477
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Min),A,149.25
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Max),A,149.88
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,149.5
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Min),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Max),A,75.5
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.38
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Min),A,195.62
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Max),A,196.12
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,195.88
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.87
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.19
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14949
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.1624
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.55181
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-73.88
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,36.37
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22203
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.04421
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57281
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
