Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94595
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9256
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94369
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.75
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.88
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,68.62
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.75
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,85.12
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,233.75
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,234.38
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,143.75
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,279.62
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,280.5
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97382
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94742
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98474
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Min),A,141.62
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Max),A,141.88
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,141.75
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Min),A,65.62
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Min),A,202.75
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Max),A,205.62
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,203.38
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.69
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-144.31
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.20821
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17223
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.50585
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.44
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.81
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.94
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21407
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30794
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66894
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92697
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94812
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95715
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,73.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,87.75
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,88.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.88
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,99.75
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,100.5
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.12
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,214.12
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,214.75
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,153.38
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,302.38
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,305.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9555
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96277
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96121
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Min),A,104.88
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Max),A,105.5
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.12
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Min),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Max),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Min),A,137.38
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Max),A,141.75
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.62
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-109.31
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1686
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13066
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46352
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-58.56
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.56
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11757
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37731
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62194
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.25
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93402
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94028
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9697
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,70.5
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.62
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.75
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.75
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.75
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,111.38
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,111.5
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,175.62
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,175.88
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,151.5
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,249.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,253.12
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97647
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97156
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96033
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Min),A,135.12
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Max),A,135.38
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,135.25
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Min),A,87.62
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Max),A,87.75
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.75
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Min),A,127.75
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Max),A,128.25
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,30.94
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-148.19
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.25154
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20345
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.41085
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.62
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.31
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04179
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44393
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58038
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92984
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95972
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94107
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,66.62
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.75
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,97.62
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,98.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.88
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,81.75
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.25
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,201.25
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,201.5
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,185.5
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,209.88
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,210.25
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9632
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97867
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94586
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Min),A,102.5
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Max),A,102.62
