Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.62
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Min),A,92.62
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Max),A,96.88
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.75
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Min),A,114.25
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Max),A,114.38
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.38
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,71.19
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-73.12
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.75
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06923
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03682
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29952
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.56
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09673
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35659
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50994
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.44
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9447
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94244
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92197
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,77.88
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.88
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,79.38
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,79.75
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.62
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,70.62
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.75
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,180.38
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,171.5
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,176.25
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,183.25
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,184.75
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96924
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95337
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95807
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Min),A,117.75
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Max),A,117.75
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.75
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.25
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Min),A,131.88
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Max),A,132.62
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.25
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,73.25
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-129.06
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13957
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.24428
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35888
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-59.81
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.88
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.87
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13164
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41323
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51522
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.81
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96106
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95523
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88302
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,87.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.88
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,89.12
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,89.12
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.12
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,57.75
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,58.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,204.5
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,204.75
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,161.38
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,188.88
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,189.75
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9686
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92663
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96951
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (Min),A,115.38
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (Max),A,115.5
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.38
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (Min),A,49.75
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (Max),A,49.88
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.88
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (Min),A,143.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (Max),A,143.62
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.38
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-125.69
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.94
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06786
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09514
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.49944
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.63
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.44
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18492
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32827
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56139
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.44
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96057
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95285
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91846
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,78.38
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,78.38
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.38
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,82.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,82.25
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,193.75
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,193.88
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,131.88
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,132.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,206.62
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,207.38
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97641
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92621
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95917
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (Min),A,117.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (Max),A,117.12
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (Min),A,46.88
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (Max),A,47.38
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (Min),A,121.75
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (Max),A,122.5
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-75.38
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-140.25
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.20922
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.1946
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3503
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.38
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.19
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14354
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21648
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.41784
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94632
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93649
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91476
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,62.38
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,62.5
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.38
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,79.5
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,80.75
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.75
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,61.62
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,61.75
