Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.62
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,178.88
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,179.5
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,126.38
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,183.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,183.88
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97128
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96194
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95673
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (Min),A,108.62
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (Max),A,108.62
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.62
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (Min),A,69.25
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (Max),A,69.5
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.38
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (Min),A,111.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (Max),A,115.5
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.25
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.75
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-107.13
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.31
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14531
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.131
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30703
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,23.12
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.63
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24901
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25148
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56933
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96188
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93622
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91928
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,82.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,82.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,74.5
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,74.5
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,60.25
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,60.38
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.38
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,190.62
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,190.75
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,143.62
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,143.88
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,171.12
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,175.75
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97128
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96844
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94092
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (Min),A,113.62
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (Max),A,114.5
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.25
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (Min),A,66.12
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (Max),A,66.38
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.25
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (Min),A,97.38
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (Max),A,97.75
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.44
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-102.75
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08089
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04298
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21178
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.31
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.87
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18956
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23125
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46114
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95489
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92779
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88434
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,70.25
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,50.12
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,50.5
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.25
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,185.75
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,186.62
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,136.25
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,147.25
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,147.62
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96887
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.965
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93793
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Min),A,112.25
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Max),A,119.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.62
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Min),A,68.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Max),A,68.5
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.38
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Min),A,95.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Max),A,95.5
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.25
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-164.5
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-70.94
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.44
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18529
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04808
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13527
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,32.75
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20882
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35445
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47469
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93243
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90689
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89581
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,65.38
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.38
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,67.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,67.75
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,49.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,49.25
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,177.25
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,184.25
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,135.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,135.5
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,144.12
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,144.5
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96701
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98148
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91547
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Min),A,109.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Max),A,109.25
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Min),A,82.62
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Max),A,83.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.88
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Min),A,83.25
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Max),A,88.25
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,68.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-96.38
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-69.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00014
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03658
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19393
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.37
