Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.25
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10689
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36858
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47314
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.62
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92758
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88519
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83813
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.75
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,60.5
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,61.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.75
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.5
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,46.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.88
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,166.5
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,167.12
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,141.5
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,132.25
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97211
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98511
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94574
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Min),A,113.12
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Max),A,113.75
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.38
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Min),A,81.88
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Max),A,90.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.88
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Min),A,106.25
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Max),A,106.62
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.38
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,39.37
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-155.13
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.19
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12935
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11907
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17394
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.38
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,31.25
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24373
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3836
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57089
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.44
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93829
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88986
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87179
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,60.5
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,61.12
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.75
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,46.75
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,47.12
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,176.88
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,177.75
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,149.38
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,152.88
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96197
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98471
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93808
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Min),A,101.88
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Max),A,101.88
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.88
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Min),A,86.5
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Min),A,97.88
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Max),A,98.12
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.82
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.69
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1577
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09102
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16478
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.13
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,35.87
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13411
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30425
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.35216
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.82
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.56
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.75
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83279
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91202
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.75155
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.75
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,42.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.88
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.12
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,63.88
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.25
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,35.62
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.38
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,142.12
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,142.38
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,148.62
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,149.38
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,132.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97125
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97214
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95016
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Min),A,119.5
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Max),A,120.38
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.88
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Max),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Min),A,114.5
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Max),A,115.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.62
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,62.69
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-144.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.94
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11864
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18376
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38796
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.69
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.81
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22921
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33852
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43731
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93179
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92303
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92016
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,61.25
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,63.5
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.75
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.88
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.75
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,180.5
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,182.62
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,134.12
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,134.38
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,171.62
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,172.38
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
