Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97388
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9819
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9523
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Min),A,123.38
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Max),A,123.75
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.62
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Min),A,94.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Max),A,94.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Min),A,112.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Max),A,112.5
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.25
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-111.31
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-75.62
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17418
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03499
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2683
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-107.94
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06484
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21123
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49575
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94479
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8902
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93381
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,55.62
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,55.88
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.62
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,62.38
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,62.62
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,187.5
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,187.88
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,148.38
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,148.62
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,174.5
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9581
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93039
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93658
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Min),A,101.62
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Max),A,102.75
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Min),A,54.38
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Max),A,54.38
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.38
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Min),A,93.88
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Max),A,103.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.75
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.06
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-104.69
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22057
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01701
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26476
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.63
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.87
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1035
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18062
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50808
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.88
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93811
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87231
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93722
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,50.12
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,52.25
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.88
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,62.75
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,66.5
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.38
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,171.38
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,172.88
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,157.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,165.88
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.19
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95361
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.862
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96588
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (Min),A,92.25
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (Max),A,92.62
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.38
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (Min),A,38.62
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (Max),A,38.75
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.62
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (Min),A,121.62
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (Max),A,122.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.88
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-122.69
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.69
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10845
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12309
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.44295
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-57.81
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.06
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07054
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47732
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45971
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92752
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9653
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9219
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,62.38
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,62.5
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.38
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,94.25
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,94.5
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.38
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,54.75
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,63.88
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.12
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,154.62
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,132.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,132.25
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,176.12
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,185.62
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97964
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92825
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9707
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (Min),A,110.38
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (Max),A,110.5
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.38
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (Min),A,47.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (Max),A,47.25
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.12
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (Min),A,135.62
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (Max),A,135.88
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.75
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,74.31
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-130.75
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11165
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13136
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33663
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.37
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,27.44
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,31.13
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16881
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36202
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48656
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.75
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94726
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95389
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89624
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
