Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,75.88
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,78.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.75
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,81.38
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,88.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.38
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,51.25
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,58.25
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.62
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,185.88
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,188.12
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,185.75
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,193.62
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9299
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95938
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9751
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (Min),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (Min),A,59.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (Max),A,59.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (Min),A,111.38
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (Max),A,111.88
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.62
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,38.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-62.19
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,35.31
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03157
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00667
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25518
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,44.38
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15279
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22634
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43917
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.75
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95532
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9169
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82153
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,68.12
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,68.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.25
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,38.75
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,38.75
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.75
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,138.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,138.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,127.38
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,148.25
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,148.38
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94025
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97174
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9689
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Min),A,77.62
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.75
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Min),A,80.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Max),A,80.25
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.25
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Min),A,102.75
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Max),A,108.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.75
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.81
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-152.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03972
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13109
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19896
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.25
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.87
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14638
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24147
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49151
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93967
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90365
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9527
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,59.12
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,65.88
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,72.88
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,143.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,138.62
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,145.62
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,175.62
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94958
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96399
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95727
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Min),A,69.5
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Max),A,70.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.75
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Min),A,60.25
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Max),A,60.38
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.38
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Min),A,92.5
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Max),A,92.75
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.62
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-118.75
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.56
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05196
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14726
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21843
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-62.94
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.38
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14943
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40325
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49926
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91946
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95456
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86218
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.12
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,75.12
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.5
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,44.75
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.62
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,124.5
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,124.62
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,135.38
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,135.38
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93991
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94589
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93216
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (Min),A,74.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (Min),A,59.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (Max),A,60.38
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.62
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (Min),A,72.88
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.87
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19362
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01085
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.18596
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
