Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-82.69
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.75
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.75
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01384
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33446
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.37658
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.56
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83825
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94409
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89248
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,38.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,38.25
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.12
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,65.88
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,43.62
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,44.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.88
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,111.75
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,124.88
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,125.88
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,116.5
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,117.25
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96262
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98502
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93722
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (Min),A,96.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (Max),A,99.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.25
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (Min),A,86.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (Max),A,86.25
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (Min),A,83.25
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (Max),A,83.5
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.38
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.5
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-72.75
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11165
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01128
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.07665
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.68
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22234
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45708
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47445
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96432
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94861
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93964
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,73.12
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.88
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,76.5
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,76.62
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,60.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,60.5
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.25
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,168.75
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,171.88
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,162.12
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,162.38
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,143.62
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9751
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97226
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97714
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (Min),A,99.25
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (Max),A,101.75
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.12
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (Min),A,72.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (Min),A,118.25
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (Max),A,120.88
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.12
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.62
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.44
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18581
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14321
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40713
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (Max),A,0.38
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.44
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.69
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.38
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13817
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54003
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60531
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.87
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97943
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97055
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96759
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,98.62
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,98.75
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.75
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,96.25
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,98.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,80.5
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,82.38
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,197.75
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,200.62
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,168.5
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,170.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,199.12
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,203.25
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98032
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96905
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98157
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Min),A,119.5
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Max),A,120.38
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.88
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Min),A,66.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Max),A,71.25
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Min),A,122.75
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Max),A,123.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.88
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-103.56
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18907
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10271
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32958
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.62
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.44
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22698
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.12917
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60058
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94391
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93848
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89178
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,68.5
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,69.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.75
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,43.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,43.38
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,181.5
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,181.88
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,134.5
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,139.88
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,165.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,165.12
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
