Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96548
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96899
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96643
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Min),A,89.62
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Max),A,97.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.25
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Min),A,68.75
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Max),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Min),A,106.75
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Max),A,107.12
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-159.94
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.56
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08409
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17455
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19866
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,39.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.23735
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40649
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51083
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.88
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96249
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9483
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85968
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,74.38
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.88
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,76.75
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,77.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.88
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,42.25
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,42.25
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.25
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,164.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,172.25
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,145.62
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,145.75
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,148.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,148.25
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98416
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98599
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94949
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Min),A,113.75
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Max),A,114.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.88
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Min),A,95.5
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Max),A,96.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.62
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Min),A,77.25
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Max),A,86.5
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-122.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-109.31
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00157
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06773
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25606
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27861
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38909
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59716
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97845
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92041
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96497
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,83.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,94.62
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,72.38
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,75.38
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,197.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,208.75
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,167.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,167.25
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,152.25
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,161.38
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94815
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98712
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95422
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Min),A,71.38
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.38
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Min),A,83.12
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Max),A,83.75
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Min),A,89.75
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Max),A,90.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-76.75
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.81
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.04692
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06261
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20192
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.25
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,33.5
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14476
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23708
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43255
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.81
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97726
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91846
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78473
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,86.38
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,87.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,73.62
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.38
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,33.88
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,34.12
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,157.5
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,158.25
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,155.62
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,157.25
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,122.25
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94598
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98059
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96539
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Min),A,74.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Min),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Max),A,79.75
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.25
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Min),A,97.75
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Max),A,97.75
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.75
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-141.38
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.06
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1538
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17498
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14195
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,36.81
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02126
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41952
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53924
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
