Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95554
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9621
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9585
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,67.75
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.88
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,88.62
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,88.88
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.75
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,141.88
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,142.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,167.62
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,168.12
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,162.75
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96161
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98654
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97757
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (Min),A,82.38
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (Min),A,101.62
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (Max),A,101.88
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.62
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (Min),A,149.5
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (Max),A,151.5
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.75
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,70.12
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-152.31
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03471
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21297
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31432
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.25
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.31
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0905
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35283
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55785
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97311
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95789
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93375
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,92.38
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,94.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.38
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,90.12
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,90.5
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.38
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,55.25
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.62
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,174.75
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,176.38
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,191.38
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,192.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,205.62
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,206.38
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92502
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97961
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94101
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (Min),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.38
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (Min),A,71.75
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (Min),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (Max),A,87.75
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.25
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-90.94
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18477
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12529
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21291
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,17.56
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.94
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.81
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.23503
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36196
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61764
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98444
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95981
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95865
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,110.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,114.62
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.88
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,90.5
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,90.75
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.62
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,79.5
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.25
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,179.5
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,183.75
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,162.25
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,163.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,165.88
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,167.12
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96457
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97125
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96954
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (Min),A,92.25
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (Max),A,92.5
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.38
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (Min),A,60.25
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (Max),A,60.5
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.38
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (Min),A,108.5
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (Max),A,109.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.62
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.37
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-131.37
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.25
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1353
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10014
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2289
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.94
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,46.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21343
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47839
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.39507
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.978
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9729
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91385
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,87.25
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,90.5
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.25
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,111.75
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,113.62
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,48.62
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.25
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.88
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,179.5
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,182.88
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,172.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,174.12
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,156.75
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,157.75
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97546
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97644
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96948
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (Min),A,122.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (Max),A,122.38
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.25
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (Min),A,78.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (Max),A,78.25
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (Min),A,95.12
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (Max),A,95.38
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.25
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-141.69
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.37
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
