Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.23131
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17275
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28685
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-67.62
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.94
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08531
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59924
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50127
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91641
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9819
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95587
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,46.75
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,46.88
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.88
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,127.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,127.12
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,127.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,64.25
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,168.25
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,168.62
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,205.12
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,205.38
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,159.38
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,159.5
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96527
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97168
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9584
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Min),A,108.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Max),A,108.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Min),A,71.38
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Max),A,71.88
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Min),A,91.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Max),A,91.75
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.38
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-54.56
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-109.37
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.94
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12959
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01677
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17028
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,39.94
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24147
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38216
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49288
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.69
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97238
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94076
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86181
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,76.62
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,78.62
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,81.88
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.25
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.75
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.38
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,184.38
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,184.62
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,150.12
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,153.25
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,132.25
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,133.62
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97556
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98721
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96689
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Min),A,106.5
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Max),A,107.62
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.25
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Min),A,85.62
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Max),A,85.75
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.75
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Min),A,97.75
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Max),A,98.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.88
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-66.19
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-67.12
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00133
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02126
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19902
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-62.94
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.12
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08782
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29622
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54879
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96274
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9292
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95999
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,77.12
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,77.38
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.25
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,67.5
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,67.62
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.5
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,183.75
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,184.62
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,152.25
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,152.62
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,172.5
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,173.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98267
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96805
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94095
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Min),A,120.5
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Max),A,120.75
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.62
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Min),A,69.12
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Max),A,69.12
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.12
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Min),A,86.25
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Max),A,86.38
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.25
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-146.62
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-67.81
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00356
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01933
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29735
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.31
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19368
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22667
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51156
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98041
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93805
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92471
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,100.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,100.25
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.12
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,73.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,62.25
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,63.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.62
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
