Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,220.75
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,221.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,148.62
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,149.25
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97302
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97571
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93338
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Min),A,103.5
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Max),A,103.88
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.75
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Min),A,62.75
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Max),A,63.25
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Min),A,77.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Max),A,77.25
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.12
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-85.19
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.25164
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.05312
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26705
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.75
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.56
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19728
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36391
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65057
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95554
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9487
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97336
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,78.62
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.75
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,84.5
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,85.5
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,90.38
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,95.5
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.88
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,182.38
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,182.5
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,148.75
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,167.25
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,172.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98636
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94788
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91601
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Min),A,136.38
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Max),A,136.62
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,136.5
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Min),A,51.88
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Max),A,52.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Max),A,76.88
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.62
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.81
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.38
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.13
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10167
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0641
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27202
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.19
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.44
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.62
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22475
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38589
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58038
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.978
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96503
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9538
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,100.62
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,101.12
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.75
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,98.75
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,100.25
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.88
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.38
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,237.25
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,237.5
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,150.62
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,152.25
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,134.75
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,138.25
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95044
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93567
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91904
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Min),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Max),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Min),A,37.62
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Max),A,37.75
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.75
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Min),A,77.75
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Max),A,78.5
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.38
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-79.13
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.43
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.31
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07262
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08675
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25606
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.63
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.75
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16738
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26677
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63955
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9826
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93252
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97571
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,107.75
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,111.38
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.88
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,72.25
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,78.5
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.12
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,194.12
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,197.62
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,109.88
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,110.5
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,155.75
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,162.38
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94202
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97327
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88739
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Min),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Min),A,73.38
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Min),A,68.25
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Max),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,55.69
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-138.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.56
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07088
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.05318
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16759
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.5
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.87
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.2058
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3995
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48656
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
