Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.75
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97595
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94446
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79965
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,97.25
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,97.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,86.12
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,88.25
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.25
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,35.5
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,37.12
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.38
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,176.12
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,177.5
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,161.75
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,105.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96832
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93082
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94406
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (Min),A,109.25
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (Max),A,109.25
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.25
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (Min),A,46.12
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (Max),A,46.75
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (Min),A,91.88
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (Max),A,92.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-90.62
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-122.25
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-77.38
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02705
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09566
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15169
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.81
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.31
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.5
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19359
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.205
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55615
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98523
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92041
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9472
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,108.75
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,108.88
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.88
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,75.38
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,76.5
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.25
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,68.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,68.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,217.88
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,218.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,122.12
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,122.75
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.974
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93756
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9245
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (Min),A,107.38
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (Max),A,110.88
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (Min),A,51.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (Max),A,51.5
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.38
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (Min),A,81.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (Max),A,81.25
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,132.25
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-87.31
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00319
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.11415
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20272
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.82
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.23857
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40789
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62026
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98437
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93793
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98129
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,121.5
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,121.88
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.75
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,82.75
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,83.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.88
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,83.75
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,229.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,232.38
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,134.38
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,162.75
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,163.62
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9733
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9212
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89883
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (Min),A,112.38
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (Max),A,112.5
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.38
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (Min),A,43.38
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (Max),A,43.62
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-65.94
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14467
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00508
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22673
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.44
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.25225
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24993
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44219
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96548
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91144
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94836
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,91.12
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,91.38
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.38
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,65.75
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,66.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.88
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,61.62
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,62.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.75
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,203.62
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,203.88
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,109.38
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,134.62
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,135.25
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97839
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87192
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92322
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (Min),A,108.25
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (Max),A,108.38
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.38
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (Min),A,37.12
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (Max),A,37.38
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.25
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (Min),A,82.5
