Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-133.56
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-79.93
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.13
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.0237
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02406
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15651
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.19
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.75
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,34.75
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06111
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21614
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53079
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.87
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93823
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89801
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91794
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,71.88
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,72.88
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,63.38
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.12
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.88
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,179.75
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,180.62
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,100.38
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,100.5
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,134.62
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,136.38
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9725
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93353
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96277
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (Min),A,111.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (Max),A,111.25
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.25
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (Min),A,48.62
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (Max),A,48.88
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (Min),A,109.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (Max),A,109.38
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.25
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-135.5
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.19
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1346
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11754
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23418
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.25
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.94
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1964
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2318
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55404
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.88
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91681
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90753
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91165
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,58.62
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,59.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.88
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,65.88
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.38
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.75
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,169.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,169.75
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,114.5
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,166.12
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,166.88
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96185
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96274
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93307
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (Min),A,107.38
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (Max),A,107.88
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.62
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (Max),A,63.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-76.81
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.07
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08467
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01604
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24343
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.87
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.44
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09776
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23864
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60275
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.94
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93957
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90173
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9396
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,69.62
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,69.75
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.75
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.5
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,64.5
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,69.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,70.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.62
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,177.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,177.62
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,127.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,127.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,151.38
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,152.62
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95505
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96225
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91113
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Min),A,93.38
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Max),A,99.25
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.75
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Min),A,71.5
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Max),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.88
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.5
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-56.75
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06648
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13066
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27462
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.25
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17577
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26293
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49401
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.44
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90005
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86374
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87442
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,51.38
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,51.62
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
