Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,144.5
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,150.38
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,122.62
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,123.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,125.12
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,125.5
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.87
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94449
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94104
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94022
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Min),A,87.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Max),A,92.88
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Min),A,47.75
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Max),A,47.75
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.75
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Min),A,88.88
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Max),A,89.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.88
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,34.19
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-166.25
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.56
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0901
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11092
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23067
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-76.62
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-75.12
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.19
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01094
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.16295
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45183
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.62
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.25
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.69
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84894
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85159
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80722
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,45.25
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,49.38
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,50.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.62
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.12
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.12
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,131.25
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,137.25
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,128.12
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9227
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89639
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93417
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Min),A,77.12
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Max),A,78.25
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.62
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Min),A,39.75
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Max),A,39.75
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.75
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Max),A,84.88
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,47.75
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.75
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11177
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17778
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21773
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.75
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.63
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15145
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25707
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5819
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.06
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.62
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91534
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81326
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90716
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,44.62
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,45.12
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.88
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.25
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,132.5
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,133.62
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,139.75
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,140.25
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.25
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.88
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91058
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87857
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90304
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Min),A,68.62
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.12
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Min),A,38.62
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Max),A,39.25
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Min),A,66.5
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Max),A,66.88
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.62
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-52.19
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08241
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01967
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30163
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.81
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13777
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33462
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55453
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8931
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92737
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9595
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,51.12
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,51.25
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.12
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,70.62
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.75
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.5
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,77.62
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,119.88
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,109.25
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,109.88
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,141.88
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,143.75
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93536
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96051
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90369
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (Min),A,76.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (Max),A,76.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (Min),A,62.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (Max),A,62.5
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.25
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (Min),A,69.25
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (Max),A,69.38
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.38
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-121.31
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.25
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04576
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04668
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25154
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.06
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,36.56
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
