Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10042
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29192
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.33373
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95035
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92483
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90185
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,66.38
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,68.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,68.38
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,49.88
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,50.25
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,142.38
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,142.88
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,130.5
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,119.62
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93005
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98538
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87024
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (Min),A,68.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (Max),A,68.5
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.25
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (Min),A,90.62
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (Max),A,91.75
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.88
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (Min),A,61.88
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-64.13
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-132.44
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.25
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09419
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00502
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15676
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-81.13
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.94
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.13
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11485
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47063
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.40868
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96347
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95608
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93143
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,70.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.38
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.25
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,92.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,92.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,62.62
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,63.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.75
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,138.38
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,182.5
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,183.38
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,124.25
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94464
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93835
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84186
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (Min),A,82.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (Max),A,82.25
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.12
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (Min),A,53.38
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (Max),A,54.25
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.75
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (Min),A,58.5
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (Max),A,58.62
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.62
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-103.56
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-98.12
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11092
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0649
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.03697
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.25
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.87
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.29638
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40722
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57144
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96237
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9267
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,77.62
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,77.75
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.62
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,54.62
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,54.75
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.62
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,131.25
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,131.88
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,112.5
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,112.88
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92065
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93387
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91986
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Min),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Min),A,44.5
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Min),A,74.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Max),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,145.56
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-120.25
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.06
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11061
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.1664
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25493
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.63
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.44
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.88
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.25859
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33864
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58691
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94372
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94867
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91519
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,61.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,61.12
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,73.88
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.88
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.88
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,132.75
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,118.38
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,128.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93573
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93802
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94437
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
