Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Min),A,78.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Max),A,78.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Min),A,44.12
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Max),A,44.75
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.38
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Min),A,82.5
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Max),A,89.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.75
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.25
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.62
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.94
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03798
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07588
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14861
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-62.94
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.12
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12554
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33553
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.41323
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94849
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95352
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92212
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,77.75
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,78.25
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,74.88
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,75.75
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,58.5
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,58.75
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.62
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,155.88
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,156.25
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,119.62
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,119.88
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.31
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92001
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87939
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89215
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Min),A,69.62
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Max),A,70.62
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Min),A,34.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Max),A,34.62
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.12
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Min),A,60.75
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Max),A,61.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-52.5
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,34.37
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11247
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.0414
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20192
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09081
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45666
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5209
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.94
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95239
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94681
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90625
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,86.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,86.12
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.12
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,53.12
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,56.25
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.75
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,143.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,144.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,119.75
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,120.5
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,114.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,117.38
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90896
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93347
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92685
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Min),A,63.88
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Max),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Min),A,44.38
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Max),A,44.62
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.62
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.25
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.63
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02473
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11928
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21834
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.56
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.63
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11427
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47735
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43145
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94668
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95731
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88299
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,68.62
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,68.75
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.62
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,96.75
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,97.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.88
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.25
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.38
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,132.38
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,132.62
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,141.25
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,141.5
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,121.38
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89071
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92023
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8901
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (Max),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (Min),A,40.88
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (Max),A,40.88
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.88
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (Min),A,66.5
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (Max),A,66.62
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.56
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-85.69
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17256
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04652
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.02113
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.44
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01375
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34527
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48165
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.25
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95801
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94079
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8136
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,79.12
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.12
