Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,73.88
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.38
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.5
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,142.62
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,142.75
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,114.75
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,115.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90365
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94525
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89456
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (Min),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (Max),A,71.75
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (Min),A,43.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (Max),A,43.25
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (Min),A,66.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (Max),A,66.38
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.25
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-118.81
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,19.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16783
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06304
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12618
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.93
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,38.56
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18175
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41164
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47869
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9516
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96249
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91727
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,74.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,83.75
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,83.88
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.88
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,53.75
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,54.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,145.38
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,126.88
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,127.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,120.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,120.5
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92175
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91864
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93475
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (Min),A,73.38
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (Max),A,73.38
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.38
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (Min),A,37.5
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (Max),A,37.5
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (Min),A,77.25
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (Max),A,77.5
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.38
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,45.69
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-135.75
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.06
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00093
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11015
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25893
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-173.31
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.62
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.03346
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35167
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62387
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.81
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89093
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95169
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93622
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,49.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,49.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,79.25
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,64.88
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,64.88
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,122.25
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,122.38
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,116.38
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,116.75
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,142.25
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.13
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.06
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80734
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95669
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92776
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Min),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Max),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Min),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Max),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Min),A,80.5
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Max),A,81.62
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-63.81
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-81.63
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06923
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00322
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22444
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,36.81
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.75
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.81
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10359
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42263
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.42269
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94714
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94635
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83035
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,70.5
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,70.88
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.75
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,42.75
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,42.88
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.75
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,122.75
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,123.12
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,134.12
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,134.25
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89947
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94989
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88363
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Min),A,65.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Min),A,48.75
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Max),A,48.75
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Min),A,65.62
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Max),A,66.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.88
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.06
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-162.62
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.37
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12026
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.24486
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13103
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
