Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-141.62
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.69
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01582
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42272
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.3655
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8414
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93399
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8349
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,44.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,72.88
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,73.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.25
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,43.5
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.38
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,109.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,121.62
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,109.25
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92782
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91302
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90512
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Min),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Min),A,36.25
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Max),A,36.25
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.25
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Min),A,71.5
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Max),A,72.38
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.88
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-123.94
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-77.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17028
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02083
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24129
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-88.07
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-69.19
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,39.44
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0139
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31685
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5129
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.37
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.56
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78494
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91733
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86856
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.88
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.88
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,45.12
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,111.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,104.38
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,117.5
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.81
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88922
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93497
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88135
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Min),A,56.5
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Max),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Min),A,47.5
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Max),A,47.62
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Min),A,65.12
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Max),A,65.88
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.44
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-126.56
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17232
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00575
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20186
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-88.56
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.19
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,35.56
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10237
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36742
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58718
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85418
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94891
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93054
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.12
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.25
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.62
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,63.75
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,64.25
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,101.88
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,129.88
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,130.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,129.88
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.19
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.75
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89889
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84906
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8996
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Max),A,66.5
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Min),A,30.25
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Max),A,30.5
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.38
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Max),A,70.25
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.19
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-179.31
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.19
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05696
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21303
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2224
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.5
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01952
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4229
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.37002
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.19
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.75
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89947
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93762
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89746
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.62
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.62
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.62
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,76.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.25
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,51.62
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,52.38
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,119.25
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,106.38
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,122.38
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.06
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.0
