Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88043
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84991
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92084
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Min),A,58.38
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Max),A,58.38
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.38
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Min),A,27.38
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Max),A,28.88
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.88
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Min),A,78.5
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Max),A,79.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.75
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.87
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-76.19
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04524
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17845
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22213
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,17.87
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.19
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.02699
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28093
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49166
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.69
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81546
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93936
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89581
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.75
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.88
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.88
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,75.38
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,75.5
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,51.5
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,51.88
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.75
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,104.12
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,130.25
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,131.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.56
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90854
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85919
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92386
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Max),A,62.88
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.88
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Min),A,27.5
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Max),A,27.62
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Min),A,75.88
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Max),A,76.5
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.25
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.81
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-144.38
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.13
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18651
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07179
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33867
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-117.56
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.81
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.13161
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41854
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55575
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.19
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.62
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86465
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9563
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87158
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,43.62
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,88.88
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,89.25
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.12
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,44.75
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.12
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,121.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,121.25
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88901
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93979
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94018
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Max),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Min),A,37.75
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Max),A,37.88
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.75
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Min),A,85.25
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Max),A,86.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.62
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,34.19
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-124.19
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09874
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03957
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24846
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-150.56
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.94
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.31
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0677
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33733
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5295
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.19
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.06
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81769
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94229
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87274
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,38.12
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,38.38
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.25
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,72.62
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,45.5
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,45.75
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.62
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,110.5
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,110.5
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,130.75
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,131.12
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87118
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91037
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85434
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Max),A,55.25
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Min),A,36.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Max),A,36.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Min),A,57.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Max),A,57.62
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.38
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.44
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-108.5
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06715
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08016
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25615
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-115.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.37
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.06
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01619
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38198
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59872
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.81
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91366
