Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94717
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86282
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,48.88
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,49.38
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.25
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,79.25
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.75
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,44.75
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.75
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,104.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,104.38
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,115.38
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.31
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.81
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.06
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85873
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90051
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87338
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Max),A,58.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.88
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Min),A,35.5
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Max),A,35.62
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Max),A,58.75
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,40.13
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,82.19
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.31
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11049
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05834
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21575
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.88
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03523
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29302
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.42763
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.69
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85092
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92032
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93491
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,38.62
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,38.75
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.75
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.75
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,64.75
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.75
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,59.62
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,59.75
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.62
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,100.25
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,100.5
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,117.62
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,118.12
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.87
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83758
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79379
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91272
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Min),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Max),A,55.5
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Min),A,26.62
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Max),A,26.75
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.75
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Max),A,69.12
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.12
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-97.12
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04979
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04283
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26558
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.63
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.06
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0566
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39062
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52905
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93298
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92346
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92779
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,63.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,63.12
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.12
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,61.25
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,61.38
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.25
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,60.12
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,60.62
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.25
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,117.75
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,118.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,87.5
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,129.38
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,129.5
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.69
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.25
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91336
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8479
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86053
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Min),A,64.62
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Max),A,64.62
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.62
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Min),A,30.5
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Max),A,30.5
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Min),A,57.75
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,47.69
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.69
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-99.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07424
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.07347
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.0883
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.5
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11278
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43172
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59182
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94629
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96283
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95404
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,74.62
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,79.88
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,80.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,70.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,139.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,139.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,109.88
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,127.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.56
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87561
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85898
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86835
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.25
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Min),A,27.25
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Max),A,27.25
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.25
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Min),A,56.88
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Max),A,57.12
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.12
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.94
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.56
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.56
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.09264
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18087
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12813
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
