Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.5
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.94
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08339
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34212
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51745
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93506
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96518
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95325
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,66.38
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,66.5
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.38
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,85.62
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,86.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.75
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,122.38
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.25
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.5
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89206
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90201
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86325
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Max),A,63.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.88
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Min),A,36.38
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Max),A,36.38
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.38
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Max),A,58.62
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.38
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.82
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.75
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05339
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11531
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09612
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-132.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.38
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.019
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25405
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55178
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-33.87
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79007
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94516
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96774
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,36.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,36.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,74.38
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,74.5
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.38
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,77.12
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,77.25
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.12
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,98.5
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,110.62
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,110.62
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,134.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,134.62
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85296
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90344
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87759
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Min),A,36.5
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Max),A,36.5
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Min),A,63.62
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Max),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.88
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,36.94
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08556
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00813
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28771
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.56
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.56
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01064
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.48376
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59969
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87225
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93896
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95422
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,43.75
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,44.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.88
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,72.5
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,73.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.88
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,70.25
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,70.38
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.25
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,100.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,109.5
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,133.38
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.69
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.31
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84405
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93869
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87555
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Min),A,51.88
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Max),A,51.88
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.88
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Min),A,39.5
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Max),A,39.62
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Min),A,67.88
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Max),A,68.25
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.88
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10591
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05663
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19783
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,168.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.25
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.62
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.06654
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.16445
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54134
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-34.81
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78305
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9237
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94894
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.75
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.88
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.88
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,67.38
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,67.88
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.62
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,71.25
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,87.5
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,107.0
