Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,107.5
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,138.5
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.81
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.69
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8934
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77813
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85791
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Min),A,58.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Min),A,25.75
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Max),A,25.75
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.75
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Min),A,59.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Max),A,59.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-74.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.69
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.19
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10784
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.11907
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24596
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-80.31
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19017
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35039
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51348
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.25
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85901
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93277
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9505
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,44.25
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,44.25
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.75
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,70.62
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,70.88
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.75
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,102.25
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,98.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,129.12
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.94
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.75
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87539
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89651
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85077
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (Min),A,25.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (Max),A,25.62
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (Min),A,57.38
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (Max),A,57.62
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.5
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-169.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.69
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08956
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01601
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12587
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-54.56
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.44
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10896
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26354
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53155
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92499
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93674
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95142
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,62.5
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,62.75
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.62
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,130.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,130.25
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.62
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95529
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89465
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90155
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (Min),A,90.25
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (Max),A,90.25
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.25
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (Min),A,29.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (Max),A,33.25
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.75
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (Min),A,70.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-119.56
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.38
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0352
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.09496
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12813
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.63
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.75
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0963
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25072
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58215
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9068
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92761
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95599
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,51.5
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,51.75
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.62
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,70.62
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.62
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,70.5
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,75.62
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,141.5
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,141.75
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,99.75
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,103.75
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.88
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9473
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88638
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87207
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (Min),A,89.12
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (Max),A,89.25
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.25
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (Min),A,34.12
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (Max),A,34.25
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.12
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (Min),A,56.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,173.31
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.13
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-62.13
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1118
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02782
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17064
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.37
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16063
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30553
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68951
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
