Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94379
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9237
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95206
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,64.38
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.38
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,71.5
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,72.62
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,153.62
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,128.12
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.19
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.44
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85232
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90683
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90759
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (Min),A,52.25
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (Max),A,52.38
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.38
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (Min),A,35.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (Max),A,35.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (Min),A,73.88
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (Max),A,74.38
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-110.75
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-153.87
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.88
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04665
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21764
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21859
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-57.19
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.44
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.31
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12084
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31008
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48153
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94781
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92331
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9375
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,71.75
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.88
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,66.5
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,66.62
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.62
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,123.62
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,123.88
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,106.88
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,140.38
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,141.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.06
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86508
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91443
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92062
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Min),A,52.88
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Max),A,53.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Min),A,33.62
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Max),A,33.62
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.62
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Min),A,81.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Max),A,82.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.75
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,50.06
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-157.81
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.94
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0482
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0627
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3724
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,57.06
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.13
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13335
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37249
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52361
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90616
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95261
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93924
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.38
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,52.38
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,84.88
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,85.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,102.38
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,105.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,118.5
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,151.12
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,152.25
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.82
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89642
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86096
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92663
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Min),A,64.25
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Max),A,64.5
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Min),A,31.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Max),A,31.25
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Max),A,71.5
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.38
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.94
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-108.81
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.19
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12816
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05715
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29241
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.38
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.5
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01784
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46676
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55294
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.06
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87958
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9729
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94003
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,48.5
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,48.75
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.62
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,113.38
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,114.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.75
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,70.38
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,70.5
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.38
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,113.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,143.5
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,144.25
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,142.12
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.56
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9266
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87463
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93402
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Min),A,71.5
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Min),A,24.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Max),A,24.25
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.25
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Min),A,77.75
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Max),A,78.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.88
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.81
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-171.32
