Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13506
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16396
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22686
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.87
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,30.69
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14345
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37588
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4822
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92084
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97531
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95254
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.5
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.5
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,118.38
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,118.38
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.38
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,131.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,131.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,141.88
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,152.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88357
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89285
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96234
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (Min),A,63.88
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (Max),A,64.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (Min),A,26.25
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (Max),A,26.5
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.38
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (Min),A,83.25
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (Max),A,85.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.25
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,36.87
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-107.87
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.44
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12428
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04652
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21798
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-74.94
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.82
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.81
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00517
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.49194
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63153
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91641
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97739
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95654
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,59.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,112.25
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,82.75
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,82.75
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.75
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,122.88
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,123.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,138.38
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,166.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,167.88
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.75
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87268
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90683
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9436
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (Max),A,61.25
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (Min),A,36.75
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (Max),A,36.75
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (Min),A,83.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (Max),A,83.25
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-130.25
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.38
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.24034
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.29107
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28835
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.19
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.94
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02281
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4732
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48806
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.62
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87921
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9744
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96316
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,50.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,50.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,107.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,107.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,82.88
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,83.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,111.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,111.38
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,143.25
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,143.25
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,166.12
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,166.25
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.69
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85278
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97702
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95782
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (Max),A,55.62
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (Min),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (Max),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (Min),A,94.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.25
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.31
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-155.5
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.38
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12175
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16429
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21532
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,173.31
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.02687
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41582
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57858
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.56
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8981
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96951
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96149
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,56.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,98.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,98.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,80.75
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,83.25
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
