Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,111.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,111.5
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,154.62
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,175.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,177.5
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91891
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95053
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93069
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (Min),A,72.25
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (Max),A,72.75
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (Min),A,41.5
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (Max),A,41.62
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (Max),A,75.38
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-90.69
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.75
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19689
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06401
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20439
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-51.19
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.19
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12486
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42644
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53014
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.19
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86963
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97284
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95346
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.5
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.75
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.62
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,107.38
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,107.5
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.38
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,75.38
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,75.62
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,119.5
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,120.38
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,148.88
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,149.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,150.38
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,151.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.56
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91635
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88287
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92679
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (Min),A,72.88
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (Max),A,73.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.88
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (Min),A,34.5
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (Max),A,34.62
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.62
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (Min),A,83.38
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (Max),A,83.5
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.38
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.13
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.19
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.23244
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05086
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26043
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-89.31
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.18
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08977
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3803
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57494
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93368
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95972
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94931
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,65.62
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,86.5
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,86.88
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.75
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,75.88
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,138.38
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,138.5
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,120.62
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,121.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,158.12
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,159.25
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.69
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.19
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91141
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88882
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97186
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (Min),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (Max),A,70.25
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (Min),A,33.88
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (Max),A,34.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (Min),A,115.62
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (Max),A,116.88
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.25
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.44
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-119.62
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05159
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12218
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30541
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.56
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14781
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.48815
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5946
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.88
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8717
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97217
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95822
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,48.5
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,48.62
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.62
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,103.5
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,103.75
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.62
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,83.62
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,83.88
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.75
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,118.75
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,136.75
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,137.12
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,199.62
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,200.62
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.87
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90173
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80328
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9331
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (Min),A,63.5
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (Max),A,63.62
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (Min),A,28.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (Max),A,28.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (Min),A,88.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (Max),A,89.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.88
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,31.44
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-133.37
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08281
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08721
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24172
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-127.93
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.5
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01424
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.51104
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60778
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
