Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.5
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89975
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97583
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94696
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,52.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,52.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,111.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,111.88
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.88
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,72.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,72.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,116.25
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,160.75
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.94
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92068
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89773
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91101
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (Min),A,71.75
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (Max),A,79.25
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (Min),A,38.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (Max),A,38.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (Min),A,78.38
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (Max),A,78.5
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.38
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.25
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-151.25
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.37
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09453
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18349
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24398
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.31
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.69
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09239
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40911
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45943
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88824
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97482
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94607
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,49.88
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,50.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,104.38
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,104.75
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.62
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,73.12
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,121.62
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,141.75
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94153
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89096
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93625
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (Min),A,84.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (Min),A,37.5
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (Max),A,37.62
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (Min),A,85.5
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (Max),A,88.38
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.25
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,154.94
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-85.5
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.94
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02773
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04884
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2163
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.88
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,33.44
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10661
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4883
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59084
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.94
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89441
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95453
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96262
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,56.5
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.62
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,80.75
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.38
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,83.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,83.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,140.38
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,140.5
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,168.38
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,171.38
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.19
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93249
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91254
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91385
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (Min),A,77.5
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (Max),A,77.62
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.62
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (Min),A,41.75
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (Max),A,41.75
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.75
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (Max),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.25
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.44
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-96.75
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.13
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1472
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00533
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25023
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.62
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.06
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00893
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40331
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52624
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89276
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95593
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94531
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,53.62
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,82.38
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,130.88
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,124.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,124.12
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,150.38
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93082
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9086
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9111
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Min),A,75.25
