Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Max),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Min),A,39.5
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Max),A,39.5
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Max),A,79.25
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.25
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,29.56
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-122.06
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.62
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.157
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16185
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29149
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.19
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,34.06
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09953
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45199
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54598
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.88
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8978
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97293
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95224
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,54.5
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,54.62
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.62
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,104.5
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.38
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.25
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.5
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.38
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,129.75
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,129.75
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,143.5
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,153.5
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93353
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9234
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94553
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Min),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Max),A,79.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Min),A,41.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Max),A,41.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Min),A,99.25
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Max),A,99.38
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.25
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-121.81
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08141
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08119
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40438
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-63.75
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.13
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12364
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3785
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.639
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94937
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96048
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95862
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,70.75
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,71.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.88
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,89.38
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,90.38
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,86.12
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,86.62
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.25
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,149.62
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,130.38
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,131.25
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,185.5
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,186.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.19
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93829
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85327
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97238
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Min),A,87.62
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Max),A,87.75
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.75
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Min),A,30.38
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Max),A,30.38
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.38
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Min),A,134.88
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Max),A,134.88
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.88
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,151.87
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.25585
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10347
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.51574
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,179.06
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.69
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.37
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11461
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39702
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65008
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91717
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95581
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98111
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,86.88
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,87.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,129.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,129.38
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,129.25
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,140.62
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,116.5
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,116.75
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,264.12
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,264.38
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90649
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84915
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96582
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Min),A,78.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Max),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Min),A,33.38
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Max),A,33.5
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Min),A,123.38
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Max),A,123.88
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.62
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-72.25
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-126.5
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10921
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07585
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.34118
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-69.38
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-56.31
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,28.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07213
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.13451
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63391
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93338
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88482
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97528
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,69.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.88
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,56.25
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.25
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,117.0
