Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,121.75
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,147.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,89.5
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,89.75
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,241.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,245.25
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91568
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91427
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92563
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Min),A,70.88
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Max),A,71.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.88
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Min),A,40.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Max),A,40.12
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.12
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Min),A,87.5
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Max),A,87.62
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-84.94
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-144.75
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06429
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10491
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33257
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.5
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.5
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.19
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1762
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22637
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61767
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.88
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94491
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8786
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98639
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.88
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,56.75
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,56.88
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.75
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,154.88
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,155.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,155.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,149.62
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,149.75
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,241.25
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,241.38
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92956
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9187
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95575
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Min),A,81.88
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Max),A,82.12
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.12
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Min),A,40.25
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Max),A,40.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Min),A,107.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Max),A,107.62
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-126.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-143.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.01381
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20598
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40438
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,23.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.5
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12581
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21889
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55563
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94351
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89368
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97592
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.75
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,61.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,117.12
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,117.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,162.38
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,163.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,101.12
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,224.75
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,224.75
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90945
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91739
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9588
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Min),A,73.62
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Max),A,74.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.75
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Min),A,40.38
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Max),A,40.38
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.38
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Min),A,114.12
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Max),A,114.5
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.38
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.69
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-135.87
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12917
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.22194
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26741
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,154.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.44
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.19
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0381
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35952
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73037
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89273
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92288
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97809
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.38
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.62
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.25
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.25
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.25
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,123.25
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,123.25
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.25
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,126.12
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,126.38
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,237.38
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91199
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85126
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96963
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (Min),A,74.62
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (Max),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.75
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (Min),A,30.62
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (Max),A,32.38
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.38
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (Min),A,133.5
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (Max),A,136.38
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.12
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-146.12
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06996
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11455
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40465
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
