Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.63
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.12
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00563
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18663
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68008
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.88
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92587
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87088
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97598
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,58.62
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,58.88
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.75
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,52.12
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.25
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.25
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,115.75
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,116.12
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.75
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,133.38
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,133.62
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,84.5
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,249.38
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,252.62
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95721
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92392
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95666
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (Max),A,97.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.75
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (Min),A,44.38
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (Min),A,119.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (Max),A,119.38
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.25
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.44
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.44
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13326
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13487
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32973
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.31
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.38
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03957
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2629
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67279
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.75
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88602
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93875
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97321
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,48.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,48.25
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,71.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,109.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,109.25
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,144.25
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,144.38
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,115.5
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,228.12
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,228.62
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.25
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95508
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84494
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90762
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (Min),A,103.38
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (Max),A,103.5
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.38
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (Min),A,34.38
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (Max),A,34.62
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.62
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (Max),A,78.62
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.75
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,178.69
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-111.25
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.37
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02971
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.19985
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.11431
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,21.44
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.31
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,28.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17504
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29397
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57217
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96503
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91885
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93686
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,76.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,77.38
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.88
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,63.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,63.5
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,76.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.38
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,179.62
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,180.88
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,97.38
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,147.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94018
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96091
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9675
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (Min),A,89.88
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (Max),A,90.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (Min),A,55.75
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (Max),A,67.38
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (Min),A,122.75
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (Max),A,122.88
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.75
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,53.31
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-147.56
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.5
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10665
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.26656
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.39294
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-85.87
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.5
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.05974
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28618
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57055
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.94
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.56
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86865
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91254
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86023
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,47.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,47.5
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.25
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.62
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.62
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.62
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.12
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.62
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.38
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,137.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,123.25
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,134.62
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,169.62
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,170.25
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
