Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92825
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97464
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95569
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Min),A,81.12
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Max),A,83.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.25
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Min),A,75.75
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Max),A,75.88
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.75
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Min),A,106.88
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Max),A,107.12
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.69
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-115.06
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.5
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22136
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16213
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20525
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.5
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.12
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17888
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27819
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50655
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.44
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91186
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93378
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84289
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,57.38
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,48.75
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,49.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,138.75
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,140.75
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,145.25
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,154.88
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.31
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94351
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88452
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9653
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Min),A,89.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Max),A,89.88
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Min),A,38.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Max),A,38.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Min),A,126.12
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Max),A,126.88
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.62
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.25
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-104.93
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16558
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.27349
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32537
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-58.5
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.19
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09105
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42574
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48302
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.25
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90802
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95636
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84979
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.25
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,86.25
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,47.12
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,48.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.88
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,145.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,146.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,124.12
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,124.5
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,171.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.32
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93143
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85135
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95654
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Min),A,81.88
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Max),A,82.12
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.12
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Min),A,32.62
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Max),A,32.75
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.75
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Min),A,115.88
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Max),A,116.62
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.38
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.44
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,154.94
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10109
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08925
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.41457
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-122.88
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.75
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,40.37
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00063
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25615
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49807
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.06
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82956
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95953
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85959
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,41.38
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,41.5
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,89.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,89.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,49.25
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,49.5
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.38
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,123.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,121.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,164.62
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,165.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96143
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8609
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96121
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Min),A,109.38
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Max),A,109.38
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.38
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Min),A,36.62
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Max),A,36.62
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.62
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Min),A,123.62
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Max),A,124.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.75
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.75
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-137.06
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10896
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.22844
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.41534
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.5
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.69
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.25
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12822
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25777
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.36773
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.75
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.69
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91995
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96896
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83688
