Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,55.88
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,56.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,103.25
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,103.38
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.25
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,46.25
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,46.5
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.38
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,165.12
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,165.12
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,138.88
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,138.88
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,168.5
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,168.88
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91525
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92071
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96503
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Min),A,45.25
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Max),A,45.25
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Min),A,128.12
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Max),A,128.88
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-95.06
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-142.62
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17946
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10951
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2286
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-79.44
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.69
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,33.31
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.05226
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27889
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.42388
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.19
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9227
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95227
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83789
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,55.5
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,87.25
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,87.38
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.25
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,48.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,48.25
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.12
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,136.12
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,132.38
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,132.5
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,174.62
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,175.25
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.94
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92642
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86944
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95978
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Min),A,80.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Max),A,80.38
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.25
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Min),A,34.38
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Max),A,34.38
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.38
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Min),A,119.62
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Max),A,120.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-55.31
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.75
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10268
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16991
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40188
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-78.31
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.06
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15181
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.1989
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59319
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.94
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88125
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91623
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84042
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,49.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,49.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,66.88
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.38
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,45.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,46.5
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,129.38
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,164.12
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,165.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.38
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94449
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89676
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97363
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Min),A,97.62
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Max),A,102.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.25
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Min),A,41.25
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Max),A,41.38
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.25
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Min),A,139.62
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Max),A,140.12
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,140.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.75
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-135.69
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18877
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21852
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25631
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-91.56
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.75
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.31
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01158
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24739
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58556
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.06
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90829
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90359
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90964
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,56.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,53.38
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,53.62
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,153.62
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,157.88
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,106.25
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.952
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92975
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96567
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Min),A,106.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Max),A,106.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Min),A,44.12
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Max),A,44.88
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.38
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Min),A,119.5
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Max),A,122.25
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.25
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-136.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.31
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09148
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.19646
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37081
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
