Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-68.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.12
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06346
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33181
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44887
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.94
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90927
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91464
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86517
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,60.75
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.62
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,70.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,48.62
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,48.62
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.62
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,166.25
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,166.62
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,166.88
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,169.88
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9378
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90961
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96768
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Min),A,94.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.25
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Min),A,41.5
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Max),A,41.62
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.62
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Min),A,127.5
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Max),A,128.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.62
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-60.63
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-121.94
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10723
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.22292
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.42373
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.05391
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35808
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56344
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.69
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83566
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8826
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93729
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,48.38
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,48.75
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.62
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,63.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,72.75
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,72.75
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.75
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,141.75
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,142.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,104.75
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,200.12
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,200.62
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9538
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95404
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95059
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Min),A,114.5
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Max),A,114.75
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.62
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.25
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Min),A,108.12
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Max),A,108.25
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.25
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.94
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-121.38
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.81
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15593
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04634
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2892
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-75.19
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.5
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.19
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10707
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18709
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53036
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.75
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.25
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87063
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8869
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92071
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.5
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,55.12
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.75
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,66.5
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.62
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,68.5
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,68.62
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.62
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,168.25
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,169.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,125.25
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,176.62
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,176.62
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93759
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92743
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95471
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Min),A,102.12
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Max),A,102.25
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Min),A,51.5
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Max),A,51.75
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.62
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Min),A,107.38
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Max),A,107.5
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-93.62
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04381
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14391
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32039
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.5
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.5
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.69
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15761
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26702
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48678
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.88
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93649
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88635
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89999
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,75.62
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,75.75
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.75
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,69.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.12
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,62.75
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.88
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,177.75
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,178.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,120.5
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,120.62
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
