Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,169.75
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96167
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93732
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97201
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Min),A,129.38
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Max),A,129.62
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.5
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Min),A,55.88
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Max),A,56.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.88
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Min),A,129.38
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Max),A,130.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-143.75
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.23485
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16091
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3882
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.88
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.13
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.88
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16851
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25133
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53103
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.31
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87121
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90286
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89801
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,54.25
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,54.38
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.38
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,59.38
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,59.62
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,182.75
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,123.62
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,123.75
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,187.75
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,188.75
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9378
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97375
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96899
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Min),A,99.88
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Max),A,99.88
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.88
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Min),A,78.12
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Max),A,78.25
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.25
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Min),A,134.5
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Max),A,134.75
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.62
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.69
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-127.13
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05016
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08531
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26616
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.62
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.94
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08382
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26537
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55496
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.12
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.38
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87237
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90283
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95261
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,53.88
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,54.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.88
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,67.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,67.12
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.12
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,90.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,90.25
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.12
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,153.38
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,144.38
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,224.75
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,224.75
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95468
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97229
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9689
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Min),A,118.88
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Max),A,119.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,119.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Min),A,79.62
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Max),A,80.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.88
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Min),A,138.38
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Max),A,139.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.75
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.63
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-118.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16081
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10103
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46139
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-131.37
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-60.31
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.5
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12477
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27791
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.69
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87378
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91116
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94235
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.62
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.38
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,73.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,82.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,82.25
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,175.5
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,175.88
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,152.25
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,152.5
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,220.38
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,221.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94714
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9155
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9714
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Min),A,110.25
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Max),A,110.25
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.25
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Min),A,51.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Max),A,51.25
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.12
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Min),A,145.5
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Max),A,153.25
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,151.62
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-71.5
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-136.31
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12764
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13863
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36812
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.25
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.31
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18083
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24077
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5064
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
