Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.38
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.44
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88815
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91046
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91391
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,60.62
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,68.75
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,68.88
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.88
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,170.25
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,170.5
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,119.38
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,213.88
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,221.38
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96967
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98627
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94824
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Min),A,133.75
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Max),A,134.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.88
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Min),A,105.75
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Max),A,106.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.88
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Min),A,110.88
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Max),A,111.38
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.25
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-70.19
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19124
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14003
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13167
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.5
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.94
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17232
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27617
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53698
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.19
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8663
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90878
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92718
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.88
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,54.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,73.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,73.25
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,76.12
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,76.25
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.25
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,186.25
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,186.62
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,177.38
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,177.75
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,187.12
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93701
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97848
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93295
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Min),A,101.62
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Max),A,101.88
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.75
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Min),A,95.12
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Max),A,95.12
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.12
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Min),A,99.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Max),A,99.25
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.12
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-161.31
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-149.88
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.19
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.03627
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09059
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12605
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.06
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.13
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.38253
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40499
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64169
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9639
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91797
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91205
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,101.75
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,102.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.88
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,80.5
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.38
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,71.75
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,72.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.88
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,203.5
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,203.5
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,174.5
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,174.75
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,171.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,171.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96091
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.978
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93365
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Min),A,124.62
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Max),A,125.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.88
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Min),A,94.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.12
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Min),A,96.12
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.38
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-56.31
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.69
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.25838
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00441
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17385
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.12
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.31972
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33428
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57092
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94235
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93109
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92963
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,80.62
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,80.88
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.75
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.88
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,81.25
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.12
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,79.88
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,80.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,205.5
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,205.88
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,174.5
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,174.75
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,176.25
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,176.62
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94388
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98022
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94995
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Min),A,100.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.75
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Min),A,100.88
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Max),A,101.5
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Min),A,108.88
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Max),A,114.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.62
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-115.38
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
