Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17058
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11604
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32863
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-68.5
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.25
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.5
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20531
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28151
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54611
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94452
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94379
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94549
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,84.88
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,90.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,90.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,79.38
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,79.62
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,185.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,191.88
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,190.62
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,191.25
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,188.5
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,193.88
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96405
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98267
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92779
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Min),A,120.12
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Max),A,120.5
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.25
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Min),A,110.62
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Max),A,111.38
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.88
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Min),A,98.5
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Max),A,98.75
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-137.13
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-143.44
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.93
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06612
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.08962
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28875
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-55.69
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.38
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.56
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09587
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3146
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54751
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91421
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91415
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95334
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,73.62
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,73.75
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.75
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,72.25
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.38
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,88.12
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,88.25
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.25
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,193.38
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,193.75
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,181.88
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,183.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,186.5
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,187.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96197
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97989
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90161
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Min),A,116.62
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Max),A,116.75
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.75
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Min),A,100.75
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Max),A,100.88
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.75
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Min),A,88.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Max),A,88.62
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.12
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.25
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-76.56
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-57.94
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09584
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0638
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29677
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.06
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.44
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27883
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21294
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54107
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95172
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8883
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94842
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,88.12
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,88.25
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.25
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,64.25
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.12
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.12
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,79.5
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,79.62
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.62
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,204.75
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,205.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,163.5
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,172.88
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,167.38
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97885
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97082
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94171
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Min),A,158.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Max),A,158.62
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,158.38
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Max),A,84.75
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Min),A,107.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.12
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-139.94
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-94.31
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.56
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01527
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05476
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32039
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.88
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.44
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.25
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27034
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36571
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57995
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95584
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94626
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96506
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,89.75
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,89.88
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,83.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,83.38
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.25
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,94.25
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,94.62
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
