Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,247.5
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,248.38
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,168.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,201.38
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,201.75
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98083
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98282
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9541
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Min),A,163.38
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Max),A,163.62
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,163.5
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Min),A,106.88
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.12
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Min),A,121.62
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Max),A,124.62
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.88
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,26.38
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.19
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.12
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22701
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12505
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32958
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.25
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21563
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43548
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64965
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92807
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94662
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91702
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,78.62
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,78.75
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.75
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,91.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,91.75
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,67.88
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,241.12
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,241.38
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,197.5
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,198.62
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,185.5
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,190.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98801
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98254
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94424
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Min),A,206.62
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Max),A,207.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,206.88
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Min),A,111.88
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Max),A,112.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Min),A,106.5
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Max),A,106.88
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.75
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-66.56
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-69.5
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.26992
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03783
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19423
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.63
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.28737
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32134
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51693
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93402
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94989
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94876
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,83.75
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,84.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.88
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,84.25
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,84.75
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,85.5
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,86.12
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,289.12
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,289.75
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,195.88
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,196.38
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,192.12
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,193.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98801
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9678
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94986
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Min),A,205.88
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Max),A,206.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,206.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Min),A,82.62
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Max),A,82.88
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.75
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Min),A,114.62
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Max),A,117.12
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.25
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.57
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.69
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15807
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08797
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3138
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.19
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.2
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44021
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54022
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.88
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91678
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96564
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9443
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,67.75
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,69.12
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.12
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,112.38
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,112.88
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.62
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,87.25
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,87.38
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,272.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,273.62
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,195.25
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,202.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,204.5
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97531
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97623
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98059
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Min),A,148.5
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Max),A,148.75
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,148.62
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Min),A,89.38
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Min),A,172.5
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Max),A,172.88
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,172.75
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-121.44
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.28945
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.25566
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.4464
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.75
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.44
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1628
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40325
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50207
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
