Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.87
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94028
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95608
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93481
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,82.12
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,82.12
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.12
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,93.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,97.88
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.12
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,77.12
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,77.75
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.38
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,230.25
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,230.62
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,182.25
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,187.5
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,249.25
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,249.75
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98264
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97952
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96359
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Min),A,188.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Max),A,190.5
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,189.5
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Min),A,96.12
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Max),A,96.5
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.38
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Min),A,124.62
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Max),A,125.62
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-153.69
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-104.43
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07774
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08693
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24923
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.19
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.28084
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46587
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60385
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97238
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96313
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96252
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,110.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,110.25
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.12
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,108.5
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,108.75
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.62
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,96.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,96.12
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.12
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,298.25
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,300.5
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,204.5
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,205.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,220.88
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,221.62
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98865
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95294
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96091
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Min),A,216.25
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Max),A,217.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,216.62
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Min),A,119.75
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Max),A,131.25
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-57.44
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.75
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.94
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12712
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15032
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35949
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.25
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.19
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.33321
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36107
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55038
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92081
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94437
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95773
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,63.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,63.25
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.12
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,83.88
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,83.88
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.88
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,94.62
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,94.62
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.62
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,278.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,278.62
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,149.62
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,214.38
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,225.75
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98679
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97195
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94647
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Min),A,203.25
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Max),A,203.5
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,203.38
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Min),A,89.25
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Max),A,89.5
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.38
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Min),A,103.38
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Max),A,103.75
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-90.94
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.75
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22957
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04189
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1873
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,15.31
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.31
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.44
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.31868
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47182
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57501
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9697
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94305
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92462
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,97.88
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,97.88
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.88
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,80.25
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,71.62
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,71.75
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,300.88
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,301.12
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,169.62
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,174.88
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,175.38
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98279
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97879
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96207
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Min),A,172.5
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Max),A,172.62
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,172.5
