Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Min),A,99.62
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Max),A,104.25
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.88
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Min),A,125.38
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Max),A,125.38
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.38
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.13
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-116.94
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.94
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11827
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0696
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36052
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.37
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.63
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.88
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.32146
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27587
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56759
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97104
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89297
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94736
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,104.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,104.25
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.12
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,64.5
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,64.62
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,86.62
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,87.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.88
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,276.5
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,276.62
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,163.12
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,167.12
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,212.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,212.25
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98541
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96658
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95456
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Min),A,195.88
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Max),A,199.5
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,197.88
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Min),A,61.88
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Min),A,118.25
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Max),A,118.75
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-150.63
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.31
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.27092
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05275
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2752
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,26.38
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,14.31
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.25502
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31847
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66351
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95529
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95227
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95642
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,93.88
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,93.88
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.88
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,107.12
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.25
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,276.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,279.5
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,155.75
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,155.88
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,225.62
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,225.88
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97845
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98535
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94186
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Min),A,153.38
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Max),A,153.75
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,153.62
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Min),A,103.62
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Max),A,103.75
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.75
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Min),A,103.88
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Max),A,104.25
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-86.94
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-139.31
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.44
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12612
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11861
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27211
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.81
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.13
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24968
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34405
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57693
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9635
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93133
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95074
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,92.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,92.12
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,86.5
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.62
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,97.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.75
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,245.5
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,245.62
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,189.25
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,189.5
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,200.88
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,201.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97876
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96768
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93713
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Min),A,167.88
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Max),A,168.5
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,168.12
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Min),A,75.25
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Max),A,75.38
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.38
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Min),A,102.62
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Max),A,102.62
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.62
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-132.13
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.44
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19869
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03996
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29317
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.63
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.19
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.3734
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33577
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52526
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9772
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95865
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96246
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,113.75
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,114.38
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,100.5
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,100.62
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.62
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.5
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,107.75
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.62
