Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,282.25
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,282.25
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,175.88
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,176.12
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,210.12
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,210.25
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97739
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98853
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94745
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Min),A,161.62
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Max),A,162.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,161.88
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Min),A,114.88
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Max),A,115.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.88
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Min),A,116.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Max),A,117.5
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.62
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.63
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-106.06
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.69
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04805
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06191
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28563
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.75
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.31862
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.49801
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63729
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95822
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95755
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96832
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,87.88
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,88.38
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,94.88
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,95.75
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.38
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,115.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,115.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,115.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,249.38
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,250.25
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,209.38
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,210.12
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,231.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,232.5
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98041
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99173
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95813
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Min),A,156.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Max),A,156.12
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,156.12
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Min),A,143.25
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Max),A,143.38
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,143.25
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Min),A,110.5
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Max),A,110.62
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,46.81
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-85.5
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.37
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14495
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02885
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15898
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.12
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.81
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20629
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44652
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62652
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95309
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9498
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96558
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,78.62
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,86.75
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,93.88
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,94.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.88
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,105.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,113.62
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.88
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,234.25
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,242.38
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,236.12
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,236.38
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,215.62
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,224.25
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97562
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98102
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97336
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Min),A,145.62
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Max),A,150.62
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,149.5
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Min),A,97.25
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Max),A,99.88
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Min),A,152.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Max),A,152.5
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,152.38
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-68.75
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-119.06
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03456
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12706
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37667
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.69
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.81
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.69
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.25649
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37908
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64959
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96872
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95019
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95761
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,100.62
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,101.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.75
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,85.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,85.38
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.25
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,99.38
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,103.5
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,246.62
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,251.25
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,182.12
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,184.88
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,251.5
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,256.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96329
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99078
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97641
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Min),A,128.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Max),A,128.38
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.25
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Min),A,114.88
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Max),A,115.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Min),A,152.25
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Max),A,152.62
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.38
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-68.81
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-107.25
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14919
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01543
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38668
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.5
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-68.81
