Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.44
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04527
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.17775
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60165
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.69
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93368
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88742
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97586
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,64.25
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,138.5
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,139.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,138.62
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,198.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,198.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,176.38
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,176.75
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,290.75
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,291.62
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97101
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99268
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97415
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (Min),A,150.75
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (Max),A,151.25
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,151.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (Min),A,97.12
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (Max),A,102.62
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (Min),A,155.88
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (Max),A,156.38
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,156.12
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.81
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-94.31
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.26314
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10137
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46578
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.19
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.75
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.75
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.31456
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34121
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68591
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96277
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94061
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96439
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,98.5
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,101.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.88
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,85.38
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,85.5
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,117.38
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,117.62
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.5
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,249.75
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,251.88
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,181.38
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,186.75
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,273.62
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,274.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9538
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9953
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97043
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (Min),A,118.62
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (Max),A,119.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.88
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (Min),A,132.75
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (Max),A,133.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.88
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (Min),A,124.5
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (Max),A,125.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.88
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.63
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-97.5
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11138
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08135
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27553
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.37
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.13
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27617
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4873
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66534
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95572
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94626
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97711
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,89.38
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,93.75
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,133.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,133.75
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,133.38
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,208.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,208.75
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,224.62
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,225.38
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,257.62
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,258.75
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96548
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99207
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97531
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (Min),A,140.12
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (Max),A,140.62
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,140.38
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (Min),A,106.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (Max),A,116.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (Min),A,163.62
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (Max),A,164.38
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,164.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-140.31
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.2332
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21425
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.52966
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.38
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.88
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.19
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03075
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54885
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59582
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90784
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9624
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98181
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,56.88
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,57.12
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,109.62
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,110.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.75
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,152.5
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,152.75
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,152.62
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,196.75
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,196.88
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,215.5
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,225.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,316.5
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,317.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
